ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 00:00,2,0.000,ALERT,213.74,296.36,59.975,1413864004,"274151322000083","019011112586793",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,283598.1,283598.1,1609,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864039,213739.00
10/21/2014 00:00,2,0.000,ALERT,214.41,296.66,59.996,1413864004,"274151322000076","019011112586793",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,297505.4,297505.4,1607,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864041,213740.00
10/21/2014 00:00,2,0.000,ALERT,213.74,295.76,60.022,1413864004,"274151322000094","019011112586793",0.00,7.00,0,292.46,297.26,0.0,0.0,0.000,216042.1,216042.1,1652,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864043,213741.00
10/21/2014 00:00,2,0.000,ALERT,213.51,295.76,59.996,1413864004,"274151322000052","019011112586793",0.00,7.70,0,292.76,298.17,0.0,0.0,0.000,285042.2,285042.2,1606,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864045,213742.00
10/21/2014 00:00,2,0.000,ALERT,213.96,296.36,59.990,1413864004,"274151322000085","019011112586793",0.00,7.70,0,292.76,297.87,0.0,0.0,0.000,284331.0,284331.0,1607,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864047,213743.00
10/21/2014 00:00,2,0.000,ALERT,213.74,295.16,60.001,1413864004,"274151322000087","019011112586793",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,270033.8,270033.8,1609,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413864049,213744.00
10/21/2014 00:00,2,0.000,ALERT,213.51,295.76,60.001,1413864004,"274151322000088","019011112586793",0.00,8.00,0,293.06,297.57,0.0,0.0,0.000,276209.8,276209.8,1610,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864050,213745.00
10/21/2014 00:00,2,0.000,ALERT,213.74,297.26,59.996,1413864004,"274151322000095","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,294882.0,294882.0,1610,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864052,213746.00
10/21/2014 00:00,2,0.000,ALERT,214.41,295.46,60.001,1413864004,"274151322000068","019011112586793",0.00,8.50,0,292.46,296.96,0.0,0.0,0.000,214514.7,214514.7,1644,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864054,213747.00
10/21/2014 00:00,2,0.000,ALERT,213.74,296.06,59.996,1413864004,"274151322000054","019011112586793",0.00,8.50,0,293.06,298.17,0.0,0.0,0.000,281645.1,281645.1,1610,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864056,213748.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213749.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213750.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213751.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213752.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213753.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213754.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213755.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213756.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213757.00
10/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413864004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413864874,213758.00
10/21/2014 00:15,2,0.000,ALERT,213.06,295.76,60.033,1413864904,"274151322000083","019011112586793",0.00,7.30,0,292.76,298.77,0.0,0.0,0.000,283598.1,283598.1,1611,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864939,213759.00
10/21/2014 00:15,2,0.000,ALERT,213.29,295.16,60.012,1413864904,"274151322000076","019011112586793",0.00,7.70,0,292.46,298.77,0.0,0.0,0.000,297505.4,297505.4,1609,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864941,213760.00
10/21/2014 00:15,2,0.000,ALERT,212.83,294.86,60.059,1413864904,"274151322000094","019011112586793",0.00,7.00,0,292.16,297.87,0.0,0.0,0.000,216042.1,216042.1,1654,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864943,213761.00
10/21/2014 00:15,2,0.000,ALERT,212.61,295.16,60.028,1413864904,"274151322000052","019011112586793",0.00,7.70,0,292.16,298.77,0.0,0.0,0.000,285042.2,285042.2,1608,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864945,213762.00
10/21/2014 00:15,2,0.000,ALERT,212.83,295.16,60.017,1413864904,"274151322000085","019011112586793",0.00,7.70,0,292.46,298.47,0.0,0.0,0.000,284331.0,284331.0,1609,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864946,213763.00
10/21/2014 00:15,2,0.000,ALERT,213.06,294.56,60.043,1413864904,"274151322000087","019011112586793",0.00,9.70,0,291.55,297.87,0.0,0.0,0.000,270033.8,270033.8,1611,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864948,213764.00
10/21/2014 00:15,2,0.000,ALERT,212.61,295.16,60.028,1413864904,"274151322000088","019011112586793",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,276209.8,276209.8,1612,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864950,213765.00
10/21/2014 00:15,2,0.000,ALERT,212.61,296.36,60.033,1413864904,"274151322000095","019011112586793",0.00,7.00,0,293.66,299.37,0.0,0.0,0.000,294882.0,294882.0,1612,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864952,213766.00
10/21/2014 00:15,2,0.000,ALERT,213.51,294.86,60.022,1413864904,"274151322000068","019011112586793",0.00,8.00,0,292.16,297.57,0.0,0.0,0.000,214514.7,214514.7,1646,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864954,213767.00
10/21/2014 00:15,2,0.000,ALERT,212.61,295.46,60.028,1413864904,"274151322000054","019011112586793",0.00,8.00,0,292.46,298.77,0.0,0.0,0.000,281645.1,281645.1,1612,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413864956,213768.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213769.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213770.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213771.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213772.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213773.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213774.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213775.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213776.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213777.00
10/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413864904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413865773,213778.00
10/21/2014 00:30,2,0.000,ALERT,211.93,293.36,60.001,1413865804,"274151322000083","019011112586793",0.00,7.30,0,291.55,299.07,0.0,0.0,0.000,283598.1,283598.1,1613,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413865839,213779.00
10/21/2014 00:30,2,0.000,ALERT,212.38,293.66,59.996,1413865804,"274151322000076","019011112586793",0.00,7.30,0,291.55,298.77,0.0,0.0,0.000,297505.4,297505.4,1611,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413865841,213780.00
10/21/2014 00:30,2,0.000,ALERT,211.93,293.06,60.001,1413865804,"274151322000094","019011112586793",0.00,7.00,0,290.95,297.87,0.0,0.0,0.000,216042.1,216042.1,1656,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413865843,213781.00
10/21/2014 00:30,2,0.000,ALERT,211.70,293.06,59.996,1413865804,"274151322000052","019011112586793",0.00,7.30,0,291.25,298.77,0.0,0.0,0.000,285042.2,285042.2,1610,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413865845,213782.00
10/21/2014 00:30,2,0.000,ALERT,211.70,293.66,59.996,1413865804,"274151322000085","019011112586793",0.00,7.70,0,291.55,298.47,0.0,0.0,0.000,284331.0,284331.0,1611,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413865846,213783.00
10/21/2014 00:30,2,0.000,ALERT,211.93,292.16,60.001,1413865804,"274151322000087","019011112586793",0.00,9.70,0,290.65,297.87,0.0,0.0,0.000,270033.8,270033.8,1613,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413865848,213784.00
10/21/2014 00:30,2,0.000,ALERT,211.48,293.06,59.996,1413865804,"274151322000088","019011112586793",0.00,8.00,0,291.25,298.47,0.0,0.0,0.000,276209.8,276209.8,1614,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413865850,213785.00
10/21/2014 00:30,2,0.000,ALERT,211.70,294.56,60.001,1413865804,"274151322000095","019011112586793",0.00,6.70,0,292.46,299.37,0.0,0.0,0.000,294882.0,294882.0,1614,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413865852,213786.00
10/21/2014 00:30,2,0.000,ALERT,212.38,292.46,59.996,1413865804,"274151322000068","019011112586793",0.00,8.00,0,290.95,297.87,0.0,0.0,0.000,214514.7,214514.7,1648,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413865854,213787.00
10/21/2014 00:30,2,0.000,ALERT,211.48,293.36,59.996,1413865804,"274151322000054","019011112586793",0.00,8.00,0,291.25,298.77,0.0,0.0,0.000,281645.1,281645.1,1614,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413865856,213788.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213789.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213790.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213791.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213792.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213793.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213794.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213795.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213796.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213797.00
10/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413865804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413866674,213798.00
10/21/2014 00:45,2,0.000,ALERT,212.38,295.76,60.033,1413866704,"274151322000083","019011112586793",0.00,7.00,0,291.55,299.07,0.0,0.0,0.000,283598.1,283598.1,1615,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413866739,213799.00
10/21/2014 00:45,2,0.000,ALERT,213.06,294.86,60.017,1413866704,"274151322000076","019011112586793",0.00,7.30,0,291.85,299.37,0.0,0.0,0.000,297505.4,297505.4,1613,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413866741,213800.00
10/21/2014 00:45,2,0.000,ALERT,212.38,294.26,60.006,1413866704,"274151322000094","019011112586793",0.00,6.70,0,290.95,298.47,0.0,0.0,0.000,216042.1,216042.1,1658,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413866743,213801.00
10/21/2014 00:45,2,0.000,ALERT,212.16,295.16,59.990,1413866704,"274151322000052","019011112586793",0.00,7.30,0,291.25,298.77,0.0,0.0,0.000,285042.2,285042.2,1612,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413866745,213802.00
10/21/2014 00:45,2,0.000,ALERT,212.61,294.86,60.012,1413866704,"274151322000085","019011112586793",0.00,7.70,0,291.55,299.07,0.0,0.0,0.000,284331.0,284331.0,1613,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413866747,213803.00
10/21/2014 00:45,2,0.000,ALERT,212.38,294.26,60.017,1413866704,"274151322000087","019011112586793",0.00,9.70,0,290.65,298.17,0.0,0.0,0.000,270033.8,270033.8,1615,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413866749,213804.00
10/21/2014 00:45,2,0.000,ALERT,211.93,294.86,60.033,1413866704,"274151322000088","019011112586793",0.00,8.00,0,291.25,298.47,0.0,0.0,0.000,276209.8,276209.8,1616,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413866750,213805.00
10/21/2014 00:45,2,0.000,ALERT,212.61,296.06,60.017,1413866704,"274151322000095","019011112586793",0.00,6.70,0,292.46,299.97,0.0,0.0,0.000,294882.0,294882.0,1616,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413866752,213806.00
10/21/2014 00:45,2,0.000,ALERT,213.06,294.26,60.022,1413866704,"274151322000068","019011112586793",0.00,8.00,0,290.95,297.87,0.0,0.0,0.000,214514.7,214514.7,1650,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413866754,213807.00
10/21/2014 00:45,2,0.000,ALERT,212.16,295.46,59.990,1413866704,"274151322000054","019011112586793",0.00,7.70,0,291.55,299.07,0.0,0.0,0.000,281645.1,281645.1,1616,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413866756,213808.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213809.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213810.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213811.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213812.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213813.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213814.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213815.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213816.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213817.00
10/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413866704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413867574,213818.00
10/21/2014 01:00,2,0.000,ALERT,212.38,295.46,60.012,1413867604,"274151322000083","019011112586793",0.00,7.30,0,292.76,296.66,0.0,0.0,0.000,283598.1,283598.1,1617,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413867639,213819.00
10/21/2014 01:00,2,0.000,ALERT,213.06,294.56,60.006,1413867604,"274151322000076","019011112586793",0.00,7.30,0,292.46,296.96,0.0,0.0,0.000,297505.4,297505.4,1615,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413867641,213820.00
10/21/2014 01:00,2,0.000,ALERT,212.38,293.96,60.006,1413867604,"274151322000094","019011112586793",0.00,6.70,0,292.16,295.76,0.0,0.0,0.000,216042.1,216042.1,1660,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413867642,213821.00
10/21/2014 01:00,2,0.000,ALERT,212.16,295.46,60.001,1413867604,"274151322000052","019011112586793",0.00,7.30,0,292.16,296.66,0.0,0.0,0.000,285042.2,285042.2,1614,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413867644,213822.00
10/21/2014 01:00,2,0.000,ALERT,212.38,294.56,60.022,1413867604,"274151322000085","019011112586793",0.00,7.30,0,292.46,296.36,0.0,0.0,0.000,284331.0,284331.0,1615,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413867646,213823.00
10/21/2014 01:00,2,0.000,ALERT,212.38,293.96,60.006,1413867604,"274151322000087","019011112586793",0.00,9.30,0,291.55,295.76,0.0,0.0,0.000,270033.8,270033.8,1617,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413867648,213824.00
10/21/2014 01:00,2,0.000,ALERT,211.93,293.96,60.012,1413867604,"274151322000088","019011112586793",0.00,7.70,0,292.16,296.06,0.0,0.0,0.000,276209.8,276209.8,1618,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413867650,213825.00
10/21/2014 01:00,2,0.000,ALERT,212.38,295.76,60.012,1413867604,"274151322000095","019011112586793",0.00,6.70,0,293.66,297.26,0.0,0.0,0.000,294882.0,294882.0,1618,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413867652,213826.00
10/21/2014 01:00,2,0.000,ALERT,213.06,293.96,60.001,1413867604,"274151322000068","019011112586793",0.00,7.70,0,292.16,295.46,0.0,0.0,0.000,214514.7,214514.7,1652,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413867654,213827.00
10/21/2014 01:00,2,0.000,ALERT,212.16,294.86,60.033,1413867604,"274151322000054","019011112586793",0.00,7.70,0,292.46,296.66,0.0,0.0,0.000,281645.1,281645.1,1618,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413867655,213828.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213829.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213830.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213831.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213832.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213833.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213834.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213835.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213836.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213837.00
10/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413867604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413868474,213838.00
10/21/2014 01:15,2,0.000,ALERT,213.06,295.16,60.028,1413868505,"274151322000083","019011112586793",0.00,7.00,0,292.46,296.96,0.0,0.0,0.000,283598.1,283598.1,1619,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868539,213839.00
10/21/2014 01:15,2,0.000,ALERT,213.29,296.06,60.022,1413868505,"274151322000076","019011112586793",0.00,7.00,0,292.46,297.26,0.0,0.0,0.000,297505.4,297505.4,1617,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868541,213840.00
10/21/2014 01:15,2,0.000,ALERT,212.83,295.16,60.028,1413868505,"274151322000094","019011112586793",0.00,6.70,0,291.85,296.06,0.0,0.0,0.000,216042.1,216042.1,1662,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868543,213841.00
10/21/2014 01:15,2,0.000,ALERT,212.61,295.76,60.012,1413868505,"274151322000052","019011112586793",0.00,7.30,0,292.16,296.96,0.0,0.0,0.000,285042.2,285042.2,1616,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868545,213842.00
10/21/2014 01:15,2,0.000,ALERT,212.83,295.46,60.028,1413868505,"274151322000085","019011112586793",0.00,7.30,0,292.46,296.66,0.0,0.0,0.000,284331.0,284331.0,1617,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868547,213843.00
10/21/2014 01:15,2,0.000,ALERT,212.83,294.26,60.022,1413868505,"274151322000087","019011112586793",0.00,9.30,0,291.25,296.06,0.0,0.0,0.000,270033.8,270033.8,1619,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868549,213844.00
10/21/2014 01:15,2,0.000,ALERT,212.16,295.16,59.985,1413868505,"274151322000088","019011112586793",0.00,7.70,0,292.16,296.36,0.0,0.0,0.000,276209.8,276209.8,1620,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868551,213845.00
10/21/2014 01:15,2,0.000,ALERT,212.61,296.36,60.017,1413868505,"274151322000095","019011112586793",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,294882.0,294882.0,1620,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868553,213846.00
10/21/2014 01:15,2,0.000,ALERT,213.51,294.86,60.038,1413868505,"274151322000068","019011112586793",0.00,7.70,0,291.85,295.76,0.0,0.0,0.000,214514.7,214514.7,1654,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868555,213847.00
10/21/2014 01:15,2,0.000,ALERT,212.61,295.46,60.038,1413868505,"274151322000054","019011112586793",0.00,7.70,0,292.16,296.96,0.0,0.0,0.000,281645.1,281645.1,1620,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413868556,213848.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213849.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213850.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213851.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213852.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213853.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213854.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213855.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213856.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213857.00
10/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413868505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413869374,213858.00
10/21/2014 01:30,2,0.000,ALERT,213.06,295.76,60.022,1413869404,"274151322000083","019011112586793",0.00,7.00,0,282.24,300.27,0.0,0.0,0.000,283598.1,283598.1,1621,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869440,213859.00
10/21/2014 01:30,2,0.000,ALERT,213.51,296.06,60.006,1413869404,"274151322000076","019011112586793",0.00,7.00,0,282.24,299.67,0.0,0.0,0.000,297505.4,297505.4,1619,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869441,213860.00
10/21/2014 01:30,2,0.000,ALERT,212.61,295.16,60.001,1413869404,"274151322000094","019011112586793",0.00,6.70,0,281.64,299.07,0.0,0.0,0.000,216042.1,216042.1,1664,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869443,213861.00
10/21/2014 01:30,2,0.000,ALERT,212.61,296.06,60.006,1413869404,"274151322000052","019011112586793",0.00,7.00,0,281.94,300.27,0.0,0.0,0.000,285042.2,285042.2,1618,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869445,213862.00
10/21/2014 01:30,2,0.000,ALERT,212.83,295.76,60.006,1413869404,"274151322000085","019011112586793",0.00,7.00,0,281.94,299.37,0.0,0.0,0.000,284331.0,284331.0,1619,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869447,213863.00
10/21/2014 01:30,2,0.000,ALERT,212.83,294.56,60.022,1413869404,"274151322000087","019011112586793",0.00,9.30,0,281.33,299.07,0.0,0.0,0.000,270033.8,270033.8,1621,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869449,213864.00
10/21/2014 01:30,2,0.000,ALERT,212.38,295.76,60.006,1413869404,"274151322000088","019011112586793",0.00,7.30,0,281.64,299.37,0.0,0.0,0.000,276209.8,276209.8,1622,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869451,213865.00
10/21/2014 01:30,2,0.000,ALERT,212.83,296.66,60.006,1413869404,"274151322000095","019011112586793",0.00,6.30,0,283.14,300.87,0.0,0.0,0.000,294882.0,294882.0,1622,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869453,213866.00
10/21/2014 01:30,2,0.000,ALERT,213.51,294.86,60.006,1413869404,"274151322000068","019011112586793",0.00,7.70,0,281.64,299.07,0.0,0.0,0.000,214514.7,214514.7,1656,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869454,213867.00
10/21/2014 01:30,2,0.000,ALERT,212.61,295.76,60.001,1413869404,"274151322000054","019011112586793",0.00,7.70,0,281.94,299.97,0.0,0.0,0.000,281645.1,281645.1,1622,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413869456,213868.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213869.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213870.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213871.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213872.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213873.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213874.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213875.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213876.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213877.00
10/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413869404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413870275,213878.00
10/21/2014 01:45,2,0.000,ALERT,211.93,295.76,60.006,1413870304,"274151322000083","019011112586793",0.00,7.00,0,291.85,298.17,0.0,0.0,0.000,283598.1,283598.1,1623,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870339,213879.00
10/21/2014 01:45,2,0.000,ALERT,212.61,294.86,60.006,1413870304,"274151322000076","019011112586793",0.00,7.00,0,291.85,297.87,0.0,0.0,0.000,297505.4,297505.4,1621,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870341,213880.00
10/21/2014 01:45,2,0.000,ALERT,211.93,294.56,60.006,1413870304,"274151322000094","019011112586793",0.00,6.30,0,291.55,296.96,0.0,0.0,0.000,216042.1,216042.1,1666,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413870343,213881.00
10/21/2014 01:45,2,0.000,ALERT,211.70,295.76,60.012,1413870304,"274151322000052","019011112586793",0.00,7.00,0,291.55,297.87,0.0,0.0,0.000,285042.2,285042.2,1620,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870345,213882.00
10/21/2014 01:45,2,0.000,ALERT,212.16,294.86,60.012,1413870304,"274151322000085","019011112586793",0.00,7.00,0,291.85,297.57,0.0,0.0,0.000,284331.0,284331.0,1621,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870347,213883.00
10/21/2014 01:45,2,0.000,ALERT,212.16,294.86,60.001,1413870304,"274151322000087","019011112586793",0.00,9.30,0,290.95,296.96,0.0,0.0,0.000,270033.8,270033.8,1623,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870348,213884.00
10/21/2014 01:45,2,0.000,ALERT,211.70,295.16,59.990,1413870304,"274151322000088","019011112586793",0.00,7.30,0,291.55,297.26,0.0,0.0,0.000,276209.8,276209.8,1624,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870350,213885.00
10/21/2014 01:45,2,0.000,ALERT,211.93,296.06,60.017,1413870304,"274151322000095","019011112586793",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,294882.0,294882.0,1624,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870352,213886.00
10/21/2014 01:45,2,0.000,ALERT,212.61,294.26,60.001,1413870304,"274151322000068","019011112586793",0.00,7.30,0,291.25,296.66,0.0,0.0,0.000,214514.7,214514.7,1658,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870354,213887.00
10/21/2014 01:45,2,0.000,ALERT,211.93,295.76,60.006,1413870304,"274151322000054","019011112586793",0.00,7.30,0,291.55,297.87,0.0,0.0,0.000,281645.1,281645.1,1624,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413870356,213888.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213889.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213890.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213891.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213892.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213893.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213894.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213895.00
