ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213896.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213897.00
10/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413870304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413871174,213898.00
10/21/2014 02:00,2,0.000,ALERT,212.16,296.06,60.033,1413871204,"274151322000083","019011112586793",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,283598.1,283598.1,1625,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413871239,213899.00
10/21/2014 02:00,2,0.000,ALERT,212.61,295.16,60.022,1413871204,"274151322000076","019011112586793",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,297505.4,297505.4,1623,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413871241,213900.00
10/21/2014 02:00,2,0.000,ALERT,211.93,294.56,60.022,1413871204,"274151322000094","019011112586793",0.00,6.30,0,293.06,296.36,0.0,0.0,0.000,216042.1,216042.1,1668,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413871243,213901.00
10/21/2014 02:00,2,0.000,ALERT,211.93,296.06,60.022,1413871204,"274151322000052","019011112586793",0.00,7.00,0,293.06,297.26,0.0,0.0,0.000,285042.2,285042.2,1622,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413871245,213902.00
10/21/2014 02:00,2,0.000,ALERT,212.16,295.16,60.022,1413871204,"274151322000085","019011112586793",0.00,7.00,0,293.36,296.96,0.0,0.0,0.000,284331.0,284331.0,1623,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413871247,213903.00
10/21/2014 02:00,2,0.000,ALERT,212.16,294.86,60.022,1413871204,"274151322000087","019011112586793",0.00,9.00,0,292.46,296.36,0.0,0.0,0.000,270033.8,270033.8,1625,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413871249,213904.00
10/21/2014 02:00,2,0.000,ALERT,211.70,295.16,60.049,1413871204,"274151322000088","019011112586793",0.00,7.30,0,293.06,296.66,0.0,0.0,0.000,276209.8,276209.8,1626,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413871251,213905.00
10/21/2014 02:00,2,0.000,ALERT,212.16,296.36,60.028,1413871204,"274151322000095","019011112586793",0.00,6.30,0,294.26,297.87,0.0,0.0,0.000,294882.0,294882.0,1626,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413871253,213906.00
10/21/2014 02:00,2,0.000,ALERT,212.83,294.86,60.022,1413871204,"274151322000068","019011112586793",0.00,7.30,0,292.46,296.06,0.0,0.0,0.000,214514.7,214514.7,1660,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413871254,213907.00
10/21/2014 02:00,2,0.000,ALERT,211.93,296.06,60.022,1413871204,"274151322000054","019011112586793",0.00,7.30,0,293.36,297.26,0.0,0.0,0.000,281645.1,281645.1,1626,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413871256,213908.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213909.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213910.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213911.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213912.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213913.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213914.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213915.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213916.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213917.00
10/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413871204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872074,213918.00
10/21/2014 02:15,2,0.000,ALERT,212.16,294.86,60.017,1413872104,"274151322000083","019011112586793",0.00,6.70,0,292.46,298.77,0.0,0.0,0.000,283598.1,283598.1,1627,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413872138,213919.00
10/21/2014 02:15,2,0.000,ALERT,212.61,293.96,60.022,1413872104,"274151322000076","019011112586793",0.00,6.70,0,291.85,298.47,0.0,0.0,0.000,297505.4,297505.4,1625,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413872140,213920.00
10/21/2014 02:15,2,0.000,ALERT,211.93,293.36,60.017,1413872104,"274151322000094","019011112586793",0.00,6.30,0,291.55,297.57,0.0,0.0,0.000,216042.1,216042.1,1670,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413872142,213921.00
10/21/2014 02:15,2,0.000,ALERT,211.93,294.56,60.017,1413872104,"274151322000052","019011112586793",0.00,6.70,0,291.85,298.47,0.0,0.0,0.000,285042.2,285042.2,1624,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413872144,213922.00
10/21/2014 02:15,2,0.000,ALERT,212.16,293.96,60.017,1413872104,"274151322000085","019011112586793",0.00,7.00,0,291.85,298.17,0.0,0.0,0.000,284331.0,284331.0,1625,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413872146,213923.00
10/21/2014 02:15,2,0.000,ALERT,212.16,293.06,60.017,1413872104,"274151322000087","019011112586793",0.00,9.00,0,291.25,297.57,0.0,0.0,0.000,270033.8,270033.8,1627,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413872148,213924.00
10/21/2014 02:15,2,0.000,ALERT,211.70,294.26,60.012,1413872104,"274151322000088","019011112586793",0.00,7.00,0,291.85,297.87,0.0,0.0,0.000,276209.8,276209.8,1628,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413872150,213925.00
10/21/2014 02:15,2,0.000,ALERT,212.16,295.16,60.017,1413872104,"274151322000095","019011112586793",0.00,6.00,0,293.06,299.07,0.0,0.0,0.000,294882.0,294882.0,1628,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413872152,213926.00
10/21/2014 02:15,2,0.000,ALERT,212.83,293.36,60.022,1413872104,"274151322000068","019011112586793",0.00,7.30,0,291.55,297.26,0.0,0.0,0.000,214514.7,214514.7,1662,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413872153,213927.00
10/21/2014 02:15,2,0.000,ALERT,211.93,294.86,60.028,1413872104,"274151322000054","019011112586793",0.00,7.30,0,292.16,298.47,0.0,0.0,0.000,281645.1,281645.1,1628,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413872155,213928.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213929.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213930.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213931.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213932.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213933.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213934.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213935.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213936.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213937.00
10/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413872104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413872972,213938.00
10/21/2014 02:30,2,0.000,ALERT,211.93,294.56,60.017,1413873004,"274151322000083","019011112586793",0.00,6.70,0,292.16,296.66,0.0,0.0,0.000,283598.1,283598.1,1629,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873039,213939.00
10/21/2014 02:30,2,0.000,ALERT,212.38,294.86,60.017,1413873004,"274151322000076","019011112586793",0.00,6.70,0,291.85,296.66,0.0,0.0,0.000,297505.4,297505.4,1627,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873041,213940.00
10/21/2014 02:30,2,0.000,ALERT,211.93,293.96,60.049,1413873004,"274151322000094","019011112586793",0.00,6.30,0,291.55,295.76,0.0,0.0,0.000,216042.1,216042.1,1672,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873043,213941.00
10/21/2014 02:30,2,0.000,ALERT,211.70,294.56,60.017,1413873004,"274151322000052","019011112586793",0.00,6.70,0,291.55,296.66,0.0,0.0,0.000,285042.2,285042.2,1626,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873044,213942.00
10/21/2014 02:30,2,0.000,ALERT,211.93,294.26,60.012,1413873004,"274151322000085","019011112586793",0.00,6.70,0,291.85,296.36,0.0,0.0,0.000,284331.0,284331.0,1627,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873046,213943.00
10/21/2014 02:30,2,0.000,ALERT,211.93,293.36,60.022,1413873004,"274151322000087","019011112586793",0.00,9.00,0,290.95,295.46,0.0,0.0,0.000,270033.8,270033.8,1629,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873048,213944.00
10/21/2014 02:30,2,0.000,ALERT,211.48,294.56,60.043,1413873004,"274151322000088","019011112586793",0.00,7.00,0,291.55,296.06,0.0,0.0,0.000,276209.8,276209.8,1630,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873050,213945.00
10/21/2014 02:30,2,0.000,ALERT,211.70,295.46,59.980,1413873004,"274151322000095","019011112586793",0.00,6.00,0,293.06,297.26,0.0,0.0,0.000,294882.0,294882.0,1630,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873052,213946.00
10/21/2014 02:30,2,0.000,ALERT,212.61,293.96,60.017,1413873004,"274151322000068","019011112586793",0.00,7.30,0,291.25,295.46,0.0,0.0,0.000,214514.7,214514.7,1664,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873054,213947.00
10/21/2014 02:30,2,0.000,ALERT,211.70,294.26,60.022,1413873004,"274151322000054","019011112586793",0.00,7.00,0,291.55,296.66,0.0,0.0,0.000,281645.1,281645.1,1630,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873056,213948.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213949.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213950.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213951.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213952.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213953.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213954.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213955.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213956.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213957.00
10/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413873004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413873873,213958.00
10/21/2014 02:45,2,0.000,ALERT,212.38,295.16,60.022,1413873904,"274151322000083","019011112586793",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,283598.1,283598.1,1631,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873939,213959.00
10/21/2014 02:45,2,0.000,ALERT,212.83,295.46,60.022,1413873904,"274151322000076","019011112586793",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,297505.4,297505.4,1629,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873941,213960.00
10/21/2014 02:45,2,0.000,ALERT,212.16,294.26,60.017,1413873904,"274151322000094","019011112586793",0.00,6.00,0,292.16,296.06,0.0,0.0,0.000,216042.1,216042.1,1674,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873943,213961.00
10/21/2014 02:45,2,0.000,ALERT,211.93,294.56,60.028,1413873904,"274151322000052","019011112586793",0.00,6.70,0,292.16,296.96,0.0,0.0,0.000,285042.2,285042.2,1628,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873945,213962.00
10/21/2014 02:45,2,0.000,ALERT,212.16,294.86,59.985,1413873904,"274151322000085","019011112586793",0.00,6.70,0,292.46,296.66,0.0,0.0,0.000,284331.0,284331.0,1629,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413873947,213963.00
10/21/2014 02:45,2,0.000,ALERT,212.16,293.96,60.043,1413873904,"274151322000087","019011112586793",0.00,9.00,0,291.55,295.76,0.0,0.0,0.000,270033.8,270033.8,1631,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873948,213964.00
10/21/2014 02:45,2,0.000,ALERT,211.93,294.56,60.022,1413873904,"274151322000088","019011112586793",0.00,7.00,0,292.46,296.36,0.0,0.0,0.000,276209.8,276209.8,1632,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873950,213965.00
10/21/2014 02:45,2,0.000,ALERT,212.16,295.76,60.022,1413873904,"274151322000095","019011112586793",0.00,6.00,0,293.66,297.57,0.0,0.0,0.000,294882.0,294882.0,1632,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873952,213966.00
10/21/2014 02:45,2,0.000,ALERT,212.83,294.26,60.022,1413873904,"274151322000068","019011112586793",0.00,7.00,0,292.16,295.76,0.0,0.0,0.000,214514.7,214514.7,1666,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873955,213967.00
10/21/2014 02:45,2,0.000,ALERT,211.93,294.86,60.028,1413873904,"274151322000054","019011112586793",0.00,7.00,0,292.46,296.66,0.0,0.0,0.000,281645.1,281645.1,1632,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413873957,213968.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213969.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213970.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213971.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213972.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213973.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213974.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213975.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213976.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213977.00
10/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413873904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413874774,213978.00
10/21/2014 03:00,2,0.000,ALERT,213.74,296.36,60.038,1413874804,"274151322000083","019011112586793",0.00,6.70,0,293.96,299.97,0.0,0.0,0.000,283598.1,283598.1,1633,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874839,213979.00
10/21/2014 03:00,2,0.000,ALERT,214.19,296.96,60.033,1413874804,"274151322000076","019011112586793",0.00,6.30,0,293.96,299.97,0.0,0.0,0.000,297505.4,297505.4,1631,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874841,213980.00
10/21/2014 03:00,2,0.000,ALERT,213.96,296.06,60.033,1413874804,"274151322000094","019011112586793",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,216042.1,216042.1,1676,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874843,213981.00
10/21/2014 03:00,2,0.000,ALERT,213.74,296.06,60.054,1413874804,"274151322000052","019011112586793",0.00,6.70,0,293.66,299.97,0.0,0.0,0.000,285042.2,285042.2,1630,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413874845,213982.00
10/21/2014 03:00,2,0.000,ALERT,213.96,296.06,60.049,1413874804,"274151322000085","019011112586793",0.00,6.70,0,293.66,299.37,0.0,0.0,0.000,284331.0,284331.0,1631,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874847,213983.00
10/21/2014 03:00,2,0.000,ALERT,213.74,295.16,60.028,1413874804,"274151322000087","019011112586793",0.00,8.50,0,292.76,298.77,0.0,0.0,0.000,270033.8,270033.8,1633,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874849,213984.00
10/21/2014 03:00,2,0.000,ALERT,213.51,295.76,60.059,1413874804,"274151322000088","019011112586793",0.00,7.00,0,293.66,299.37,0.0,0.0,0.000,276209.8,276209.8,1634,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874850,213985.00
10/21/2014 03:00,2,0.000,ALERT,213.96,297.26,60.033,1413874804,"274151322000095","019011112586793",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,294882.0,294882.0,1634,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874852,213986.00
10/21/2014 03:00,2,0.000,ALERT,214.41,295.76,60.033,1413874804,"274151322000068","019011112586793",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,214514.7,214514.7,1668,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874854,213987.00
10/21/2014 03:00,2,0.000,ALERT,213.74,296.36,60.059,1413874804,"274151322000054","019011112586793",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,281645.1,281645.1,1634,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413874856,213988.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213989.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213990.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213991.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213992.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213993.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213994.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213995.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213996.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213997.00
10/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413874804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413875673,213998.00
10/21/2014 03:15,2,0.000,ALERT,214.19,296.66,60.006,1413875704,"274151322000083","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,283598.1,283598.1,1635,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413875739,213999.00
10/21/2014 03:15,2,0.000,ALERT,214.64,295.76,60.001,1413875704,"274151322000076","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,297505.4,297505.4,1633,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413875741,214000.00
10/21/2014 03:15,2,0.000,ALERT,213.74,295.46,59.975,1413875704,"274151322000094","019011112586793",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,216042.1,216042.1,1678,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413875743,214001.00
10/21/2014 03:15,2,0.000,ALERT,213.74,296.66,60.006,1413875704,"274151322000052","019011112586793",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,285042.2,285042.2,1632,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413875744,214002.00
10/21/2014 03:15,2,0.000,ALERT,214.19,295.76,60.028,1413875704,"274151322000085","019011112586793",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,284331.0,284331.0,1633,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413875746,214003.00
10/21/2014 03:15,2,0.000,ALERT,213.96,295.46,60.038,1413875704,"274151322000087","019011112586793",0.00,8.50,0,293.06,297.87,0.0,0.0,0.000,270033.8,270033.8,1635,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413875748,214004.00
10/21/2014 03:15,2,0.000,ALERT,213.74,296.06,60.006,1413875704,"274151322000088","019011112586793",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,276209.8,276209.8,1636,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413875750,214005.00
10/21/2014 03:15,2,0.000,ALERT,213.96,296.96,60.012,1413875704,"274151322000095","019011112586793",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,294882.0,294882.0,1636,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413875752,214006.00
10/21/2014 03:15,2,0.000,ALERT,214.41,295.46,60.006,1413875704,"274151322000068","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,214514.7,214514.7,1670,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413875754,214007.00
10/21/2014 03:15,2,0.000,ALERT,213.96,296.66,60.006,1413875704,"274151322000054","019011112586793",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,281645.1,281645.1,1636,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413875757,214008.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214009.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214010.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214011.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214012.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214013.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214014.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214015.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214016.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214017.00
10/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413875704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413876574,214018.00
10/21/2014 03:30,2,0.000,ALERT,211.70,295.16,60.022,1413876604,"274151322000083","019011112586793",0.00,6.70,0,283.74,299.97,0.0,0.0,0.000,283598.1,283598.1,1637,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876639,214019.00
10/21/2014 03:30,2,0.000,ALERT,212.16,295.46,60.028,1413876604,"274151322000076","019011112586793",0.00,6.70,0,283.74,300.57,0.0,0.0,0.000,297505.4,297505.4,1635,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876641,214020.00
10/21/2014 03:30,2,0.000,ALERT,211.70,294.86,60.022,1413876604,"274151322000094","019011112586793",0.00,6.00,0,282.84,299.67,0.0,0.0,0.000,216042.1,216042.1,1680,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876643,214021.00
10/21/2014 03:30,2,0.000,ALERT,211.48,294.56,60.022,1413876604,"274151322000052","019011112586793",0.00,6.70,0,283.14,300.27,0.0,0.0,0.000,285042.2,285042.2,1634,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876645,214022.00
10/21/2014 03:30,2,0.000,ALERT,211.93,295.16,60.028,1413876604,"274151322000085","019011112586793",0.00,6.70,0,283.44,300.27,0.0,0.0,0.000,284331.0,284331.0,1635,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876647,214023.00
10/21/2014 03:30,2,0.000,ALERT,211.70,293.96,60.022,1413876604,"274151322000087","019011112586793",0.00,8.50,0,282.54,298.77,0.0,0.0,0.000,270033.8,270033.8,1637,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876649,214024.00
10/21/2014 03:30,2,0.000,ALERT,211.25,294.56,60.022,1413876604,"274151322000088","019011112586793",0.00,7.00,0,283.14,299.37,0.0,0.0,0.000,276209.8,276209.8,1638,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876650,214025.00
10/21/2014 03:30,2,0.000,ALERT,211.70,296.06,60.017,1413876604,"274151322000095","019011112586793",0.00,6.00,0,284.64,300.87,0.0,0.0,0.000,294882.0,294882.0,1638,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876652,214026.00
10/21/2014 03:30,2,0.000,ALERT,212.38,294.56,60.038,1413876604,"274151322000068","019011112586793",0.00,7.00,0,282.84,299.07,0.0,0.0,0.000,214514.7,214514.7,1672,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876654,214027.00
10/21/2014 03:30,2,0.000,ALERT,211.48,294.86,60.028,1413876604,"274151322000054","019011112586793",0.00,7.30,0,283.44,299.97,0.0,0.0,0.000,281645.1,281645.1,1638,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413876656,214028.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214029.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214030.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214031.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214032.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214033.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214034.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214035.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214036.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214037.00
10/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413876604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413877473,214038.00
10/21/2014 03:45,2,0.000,ALERT,211.70,295.46,60.012,1413877504,"274151322000083","019011112586793",0.00,6.30,0,293.36,296.96,0.0,0.0,0.000,283598.1,283598.1,1639,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877539,214039.00
10/21/2014 03:45,2,0.000,ALERT,212.16,294.56,60.017,1413877504,"274151322000076","019011112586793",0.00,6.70,0,293.06,296.96,0.0,0.0,0.000,297505.4,297505.4,1637,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877541,214040.00
10/21/2014 03:45,2,0.000,ALERT,211.70,294.26,60.017,1413877504,"274151322000094","019011112586793",0.00,6.00,0,292.76,296.06,0.0,0.0,0.000,216042.1,216042.1,1682,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877543,214041.00
10/21/2014 03:45,2,0.000,ALERT,211.25,295.46,60.012,1413877504,"274151322000052","019011112586793",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,285042.2,285042.2,1636,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877544,214042.00
10/21/2014 03:45,2,0.000,ALERT,211.93,294.56,60.017,1413877504,"274151322000085","019011112586793",0.00,6.70,0,293.06,296.66,0.0,0.0,0.000,284331.0,284331.0,1637,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877546,214043.00
10/21/2014 03:45,2,0.000,ALERT,211.93,294.26,60.006,1413877504,"274151322000087","019011112586793",0.00,8.50,0,292.16,296.06,0.0,0.0,0.000,270033.8,270033.8,1639,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877548,214044.00
10/21/2014 03:45,2,0.000,ALERT,211.48,294.86,59.985,1413877504,"274151322000088","019011112586793",0.00,7.00,0,292.76,296.36,0.0,0.0,0.000,276209.8,276209.8,1640,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413877550,214045.00
10/21/2014 03:45,2,0.000,ALERT,211.70,295.76,60.017,1413877504,"274151322000095","019011112586793",0.00,6.00,0,293.96,297.57,0.0,0.0,0.000,294882.0,294882.0,1640,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877552,214046.00
10/21/2014 03:45,2,0.000,ALERT,212.16,294.26,60.017,1413877504,"274151322000068","019011112586793",0.00,7.00,0,292.46,295.76,0.0,0.0,0.000,214514.7,214514.7,1674,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877554,214047.00
10/21/2014 03:45,2,0.000,ALERT,211.48,295.46,60.006,1413877504,"274151322000054","019011112586793",0.00,7.00,0,292.76,296.96,0.0,0.0,0.000,281645.1,281645.1,1640,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413877555,214048.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214049.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214050.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214051.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214052.00
