ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214053.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214054.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214055.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214056.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214057.00
10/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413877504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413878373,214058.00
10/21/2014 04:00,2,0.000,ALERT,211.48,295.16,60.012,1413878404,"274151322000083","019011112586793",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,283598.1,283598.1,1641,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413878439,214059.00
10/21/2014 04:00,2,0.000,ALERT,212.16,294.26,60.054,1413878404,"274151322000076","019011112586793",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,297505.4,297505.4,1639,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413878441,214060.00
10/21/2014 04:00,2,0.000,ALERT,211.25,293.96,60.017,1413878404,"274151322000094","019011112586793",0.00,6.00,0,292.46,296.66,0.0,0.0,0.000,216042.1,216042.1,1684,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413878443,214061.00
10/21/2014 04:00,2,0.000,ALERT,211.25,295.16,60.022,1413878404,"274151322000052","019011112586793",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,285042.2,285042.2,1638,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413878444,214062.00
10/21/2014 04:00,2,0.000,ALERT,211.48,294.26,60.017,1413878404,"274151322000085","019011112586793",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,284331.0,284331.0,1639,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413878447,214063.00
10/21/2014 04:00,2,0.000,ALERT,211.48,293.96,60.022,1413878404,"274151322000087","019011112586793",0.00,8.50,0,291.55,296.36,0.0,0.0,0.000,270033.8,270033.8,1641,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413878448,214064.00
10/21/2014 04:00,2,0.000,ALERT,211.03,294.56,60.017,1413878404,"274151322000088","019011112586793",0.00,7.00,0,292.46,296.96,0.0,0.0,0.000,276209.8,276209.8,1642,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413878450,214065.00
10/21/2014 04:00,2,0.000,ALERT,211.48,295.46,60.043,1413878404,"274151322000095","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,294882.0,294882.0,1642,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413878452,214066.00
10/21/2014 04:00,2,0.000,ALERT,211.93,293.66,60.012,1413878404,"274151322000068","019011112586793",0.00,7.30,0,292.16,296.36,0.0,0.0,0.000,214514.7,214514.7,1676,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413878454,214067.00
10/21/2014 04:00,2,0.000,ALERT,211.03,295.16,60.017,1413878404,"274151322000054","019011112586793",0.00,7.00,0,292.46,297.57,0.0,0.0,0.000,281645.1,281645.1,1642,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413878456,214068.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214069.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214070.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214071.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214072.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214073.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214074.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214075.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214076.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214077.00
10/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413878404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413879273,214078.00
10/21/2014 04:15,2,0.000,ALERT,212.16,293.66,59.964,1413879304,"274151322000083","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,283598.1,283598.1,1643,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879340,214079.00
10/21/2014 04:15,2,0.000,ALERT,212.83,293.66,59.996,1413879304,"274151322000076","019011112586793",0.00,6.70,0,291.85,297.57,0.0,0.0,0.000,297505.4,297505.4,1641,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879342,214080.00
10/21/2014 04:15,2,0.000,ALERT,212.38,293.06,60.006,1413879304,"274151322000094","019011112586793",0.00,6.00,0,291.55,296.66,0.0,0.0,0.000,216042.1,216042.1,1686,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879343,214081.00
10/21/2014 04:15,2,0.000,ALERT,211.93,293.66,60.038,1413879304,"274151322000052","019011112586793",0.00,6.70,0,291.85,297.57,0.0,0.0,0.000,285042.2,285042.2,1640,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879345,214082.00
10/21/2014 04:15,2,0.000,ALERT,212.16,293.36,60.001,1413879304,"274151322000085","019011112586793",0.00,6.70,0,291.85,297.26,0.0,0.0,0.000,284331.0,284331.0,1641,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879347,214083.00
10/21/2014 04:15,2,0.000,ALERT,212.16,292.76,59.985,1413879304,"274151322000087","019011112586793",0.00,8.00,0,291.25,296.36,0.0,0.0,0.000,270033.8,270033.8,1643,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879349,214084.00
10/21/2014 04:15,2,0.000,ALERT,211.93,293.06,60.001,1413879304,"274151322000088","019011112586793",0.00,7.00,0,291.85,296.96,0.0,0.0,0.000,276209.8,276209.8,1644,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879351,214085.00
10/21/2014 04:15,2,0.000,ALERT,212.16,294.56,59.996,1413879304,"274151322000095","019011112586793",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,294882.0,294882.0,1644,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413879353,214086.00
10/21/2014 04:15,2,0.000,ALERT,212.83,292.76,60.001,1413879304,"274151322000068","019011112586793",0.00,7.00,0,291.55,296.36,0.0,0.0,0.000,214514.7,214514.7,1678,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879354,214087.00
10/21/2014 04:15,2,0.000,ALERT,212.16,293.36,60.001,1413879304,"274151322000054","019011112586793",0.00,7.00,0,292.16,297.57,0.0,0.0,0.000,281645.1,281645.1,1644,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413879356,214088.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214089.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214090.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214091.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214092.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214093.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214094.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214095.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214096.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214097.00
10/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413879304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413880173,214098.00
10/21/2014 04:30,2,0.000,ALERT,212.16,295.46,59.969,1413880204,"274151322000083","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,283598.1,283598.1,1645,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413880239,214099.00
10/21/2014 04:30,2,0.000,ALERT,213.06,295.76,60.001,1413880204,"274151322000076","019011112586793",0.00,6.30,0,292.16,297.57,0.0,0.0,0.000,297505.4,297505.4,1643,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413880241,214100.00
10/21/2014 04:30,2,0.000,ALERT,212.38,295.46,59.980,1413880204,"274151322000094","019011112586793",0.00,6.00,0,291.85,296.66,0.0,0.0,0.000,216042.1,216042.1,1688,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413880243,214101.00
10/21/2014 04:30,2,0.000,ALERT,212.38,296.66,60.006,1413880204,"274151322000052","019011112586793",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,285042.2,285042.2,1642,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413880245,214102.00
10/21/2014 04:30,2,0.000,ALERT,212.61,295.76,60.006,1413880204,"274151322000085","019011112586793",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,284331.0,284331.0,1643,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413880247,214103.00
10/21/2014 04:30,2,0.000,ALERT,212.61,295.46,60.033,1413880204,"274151322000087","019011112586793",0.00,8.50,0,291.25,296.66,0.0,0.0,0.000,270033.8,270033.8,1645,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413880249,214104.00
10/21/2014 04:30,2,0.000,ALERT,212.16,295.76,60.012,1413880204,"274151322000088","019011112586793",0.00,7.00,0,291.85,296.96,0.0,0.0,0.000,276209.8,276209.8,1646,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413880251,214105.00
10/21/2014 04:30,2,0.000,ALERT,212.38,296.96,60.017,1413880204,"274151322000095","019011112586793",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,294882.0,294882.0,1646,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413880252,214106.00
10/21/2014 04:30,2,0.000,ALERT,213.06,295.46,59.996,1413880204,"274151322000068","019011112586793",0.00,7.00,0,291.55,296.36,0.0,0.0,0.000,214514.7,214514.7,1680,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413880254,214107.00
10/21/2014 04:30,2,0.000,ALERT,212.38,296.36,60.017,1413880204,"274151322000054","019011112586793",0.00,7.00,0,291.85,297.57,0.0,0.0,0.000,281645.1,281645.1,1646,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413880256,214108.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214109.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214110.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214111.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214112.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214113.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214114.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214115.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214116.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214117.00
10/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413880204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881074,214118.00
10/21/2014 04:45,2,0.000,ALERT,211.70,295.46,59.990,1413881106,"274151322000083","019011112586793",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,283598.1,283598.1,1647,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881141,214119.00
10/21/2014 04:45,2,0.000,ALERT,212.38,294.86,59.990,1413881106,"274151322000076","019011112586793",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,297505.4,297505.4,1645,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881142,214120.00
10/21/2014 04:45,2,0.000,ALERT,211.70,294.26,59.996,1413881106,"274151322000094","019011112586793",0.00,6.00,0,292.76,297.26,0.0,0.0,0.000,216042.1,216042.1,1690,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881144,214121.00
10/21/2014 04:45,2,0.000,ALERT,211.48,295.46,60.022,1413881106,"274151322000052","019011112586793",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,285042.2,285042.2,1644,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413881146,214122.00
10/21/2014 04:45,2,0.000,ALERT,211.93,294.86,59.985,1413881106,"274151322000085","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,284331.0,284331.0,1645,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881148,214123.00
10/21/2014 04:45,2,0.000,ALERT,211.93,294.56,59.996,1413881106,"274151322000087","019011112586793",0.00,8.00,0,292.46,296.96,0.0,0.0,0.000,270033.8,270033.8,1647,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881150,214124.00
10/21/2014 04:45,2,0.000,ALERT,211.25,294.86,59.996,1413881106,"274151322000088","019011112586793",0.00,7.00,0,293.06,297.26,0.0,0.0,0.000,276209.8,276209.8,1648,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881152,214125.00
10/21/2014 04:45,2,0.000,ALERT,211.93,296.06,59.996,1413881106,"274151322000095","019011112586793",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,294882.0,294882.0,1648,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881154,214126.00
10/21/2014 04:45,2,0.000,ALERT,212.61,294.56,59.985,1413881106,"274151322000068","019011112586793",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,214514.7,214514.7,1682,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881156,214127.00
10/21/2014 04:45,2,0.000,ALERT,211.70,295.46,59.990,1413881106,"274151322000054","019011112586793",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,281645.1,281645.1,1648,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413881157,214128.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214129.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214130.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214131.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214132.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214133.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214134.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214135.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214136.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214137.00
10/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413881106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413881974,214138.00
10/21/2014 05:00,2,0.000,ALERT,213.96,296.96,60.017,1413882004,"274151322000083","019011112586793",0.00,6.30,0,293.66,300.57,0.0,0.0,0.000,283598.1,283598.1,1649,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882039,214139.00
10/21/2014 05:00,2,0.000,ALERT,214.64,297.26,60.017,1413882004,"274151322000076","019011112586793",0.00,6.30,0,293.36,300.57,0.0,0.0,0.000,297505.4,297505.4,1647,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882041,214140.00
10/21/2014 05:00,2,0.000,ALERT,213.96,296.36,60.022,1413882004,"274151322000094","019011112586793",0.00,6.00,0,292.76,299.37,0.0,0.0,0.000,216042.1,216042.1,1692,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882042,214141.00
10/21/2014 05:00,2,0.000,ALERT,213.74,296.36,60.017,1413882004,"274151322000052","019011112586793",0.00,6.30,0,293.36,300.57,0.0,0.0,0.000,285042.2,285042.2,1646,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413882044,214142.00
10/21/2014 05:00,2,0.000,ALERT,213.96,296.66,60.022,1413882004,"274151322000085","019011112586793",0.00,6.70,0,293.36,300.27,0.0,0.0,0.000,284331.0,284331.0,1647,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882046,214143.00
10/21/2014 05:00,2,0.000,ALERT,213.96,295.46,60.017,1413882004,"274151322000087","019011112586793",0.00,8.00,0,292.46,299.37,0.0,0.0,0.000,270033.8,270033.8,1649,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882048,214144.00
10/21/2014 05:00,2,0.000,ALERT,213.74,296.36,60.017,1413882004,"274151322000088","019011112586793",0.00,7.00,0,293.36,299.67,0.0,0.0,0.000,276209.8,276209.8,1650,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882050,214145.00
10/21/2014 05:00,2,0.000,ALERT,213.96,297.87,60.017,1413882004,"274151322000095","019011112586793",0.00,5.50,0,293.96,300.87,0.0,0.0,0.000,294882.0,294882.0,1650,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882052,214146.00
10/21/2014 05:00,2,0.000,ALERT,214.64,296.06,60.017,1413882004,"274151322000068","019011112586793",0.00,7.00,0,293.06,299.07,0.0,0.0,0.000,214514.7,214514.7,1684,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882054,214147.00
10/21/2014 05:00,2,0.000,ALERT,213.96,296.36,60.022,1413882004,"274151322000054","019011112586793",0.00,7.00,0,293.36,300.27,0.0,0.0,0.000,281645.1,281645.1,1650,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882056,214148.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214149.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214150.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214151.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214152.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214153.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214154.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214155.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214156.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214157.00
10/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413882004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413882873,214158.00
10/21/2014 05:15,2,0.000,ALERT,212.61,296.06,59.990,1413882904,"274151322000083","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,283598.1,283598.1,1651,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882938,214159.00
10/21/2014 05:15,2,0.000,ALERT,213.06,295.16,59.996,1413882904,"274151322000076","019011112586793",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,297505.4,297505.4,1649,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882940,214160.00
10/21/2014 05:15,2,0.000,ALERT,212.61,294.86,59.996,1413882904,"274151322000094","019011112586793",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,216042.1,216042.1,1694,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882942,214161.00
10/21/2014 05:15,2,0.000,ALERT,212.16,296.06,59.985,1413882904,"274151322000052","019011112586793",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,285042.2,285042.2,1648,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413882944,214162.00
10/21/2014 05:15,2,0.000,ALERT,212.83,295.16,59.985,1413882904,"274151322000085","019011112586793",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,284331.0,284331.0,1649,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882946,214163.00
10/21/2014 05:15,2,0.000,ALERT,212.61,294.56,59.990,1413882904,"274151322000087","019011112586793",0.00,8.00,0,293.06,297.57,0.0,0.0,0.000,270033.8,270033.8,1651,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882948,214164.00
10/21/2014 05:15,2,0.000,ALERT,212.16,295.46,59.985,1413882904,"274151322000088","019011112586793",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,276209.8,276209.8,1652,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882950,214165.00
10/21/2014 05:15,2,0.000,ALERT,212.38,296.36,59.985,1413882904,"274151322000095","019011112586793",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,294882.0,294882.0,1652,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882951,214166.00
10/21/2014 05:15,2,0.000,ALERT,213.29,294.86,59.959,1413882904,"274151322000068","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,214514.7,214514.7,1686,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882953,214167.00
10/21/2014 05:15,2,0.000,ALERT,212.61,296.06,59.985,1413882904,"274151322000054","019011112586793",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,281645.1,281645.1,1652,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413882955,214168.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214169.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214170.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214171.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214172.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214173.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214174.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214175.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214176.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214177.00
10/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413882904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413883772,214178.00
10/21/2014 05:30,2,0.000,ALERT,212.16,294.26,60.033,1413883803,"274151322000083","019011112586793",0.00,6.30,0,292.46,299.97,0.0,0.0,0.000,283598.1,283598.1,1653,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883838,214179.00
10/21/2014 05:30,2,0.000,ALERT,212.61,293.66,60.022,1413883803,"274151322000076","019011112586793",0.00,6.30,0,292.16,299.07,0.0,0.0,0.000,297505.4,297505.4,1651,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883840,214180.00
10/21/2014 05:30,2,0.000,ALERT,212.16,293.06,60.028,1413883803,"274151322000094","019011112586793",0.00,5.50,0,291.85,298.47,0.0,0.0,0.000,216042.1,216042.1,1696,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883842,214181.00
10/21/2014 05:30,2,0.000,ALERT,211.70,294.26,60.022,1413883803,"274151322000052","019011112586793",0.00,6.30,0,291.85,299.37,0.0,0.0,0.000,285042.2,285042.2,1650,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883844,214182.00
10/21/2014 05:30,2,0.000,ALERT,212.16,293.66,60.022,1413883803,"274151322000085","019011112586793",0.00,6.70,0,292.16,298.77,0.0,0.0,0.000,284331.0,284331.0,1651,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883846,214183.00
10/21/2014 05:30,2,0.000,ALERT,212.16,293.06,60.022,1413883803,"274151322000087","019011112586793",0.00,8.00,0,291.25,298.47,0.0,0.0,0.000,270033.8,270033.8,1653,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883847,214184.00
10/21/2014 05:30,2,0.000,ALERT,211.70,293.96,60.033,1413883803,"274151322000088","019011112586793",0.00,7.00,0,291.85,298.77,0.0,0.0,0.000,276209.8,276209.8,1654,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883849,214185.00
10/21/2014 05:30,2,0.000,ALERT,211.93,294.86,60.033,1413883803,"274151322000095","019011112586793",0.00,5.50,0,293.06,300.27,0.0,0.0,0.000,294882.0,294882.0,1654,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883851,214186.00
10/21/2014 05:30,2,0.000,ALERT,212.61,293.36,60.022,1413883803,"274151322000068","019011112586793",0.00,7.00,0,291.55,298.47,0.0,0.0,0.000,214514.7,214514.7,1688,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413883853,214187.00
10/21/2014 05:30,2,0.000,ALERT,211.93,294.26,60.012,1413883803,"274151322000054","019011112586793",0.00,7.00,0,291.85,299.67,0.0,0.0,0.000,281645.1,281645.1,1654,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413883855,214188.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214189.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214190.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214191.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214192.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214193.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214194.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214195.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214196.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214197.00
10/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413883803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413884674,214198.00
10/21/2014 05:45,2,0.000,ALERT,212.61,296.06,59.969,1413884704,"274151322000083","019011112586793",0.00,6.30,0,291.85,298.17,0.0,0.0,0.000,283598.1,283598.1,1655,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413884738,214199.00
10/21/2014 05:45,2,0.000,ALERT,213.29,295.46,59.985,1413884704,"274151322000076","019011112586793",0.00,6.30,0,291.85,298.47,0.0,0.0,0.000,297505.4,297505.4,1653,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413884740,214200.00
10/21/2014 05:45,2,0.000,ALERT,212.38,294.86,59.996,1413884704,"274151322000094","019011112586793",0.00,6.00,0,291.25,297.26,0.0,0.0,0.000,216042.1,216042.1,1698,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413884742,214201.00
10/21/2014 05:45,2,0.000,ALERT,212.38,295.46,59.990,1413884704,"274151322000052","019011112586793",0.00,6.30,0,291.55,298.17,0.0,0.0,0.000,285042.2,285042.2,1652,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413884744,214202.00
10/21/2014 05:45,2,0.000,ALERT,212.61,295.46,59.990,1413884704,"274151322000085","019011112586793",0.00,6.70,0,291.55,297.87,0.0,0.0,0.000,284331.0,284331.0,1653,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413884746,214203.00
10/21/2014 05:45,2,0.000,ALERT,212.38,294.26,59.990,1413884704,"274151322000087","019011112586793",0.00,8.00,0,290.65,297.26,0.0,0.0,0.000,270033.8,270033.8,1655,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413884748,214204.00
10/21/2014 05:45,2,0.000,ALERT,212.16,295.16,59.996,1413884704,"274151322000088","019011112586793",0.00,6.70,0,291.55,297.57,0.0,0.0,0.000,276209.8,276209.8,1656,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413884750,214205.00
10/21/2014 05:45,2,0.000,ALERT,212.38,296.36,59.969,1413884704,"274151322000095","019011112586793",0.00,5.50,0,292.76,298.77,0.0,0.0,0.000,294882.0,294882.0,1656,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413884752,214206.00
10/21/2014 05:45,2,0.000,ALERT,213.29,294.86,59.964,1413884704,"274151322000068","019011112586793",0.00,7.00,0,291.55,296.96,0.0,0.0,0.000,214514.7,214514.7,1690,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413884754,214207.00
10/21/2014 05:45,2,0.000,ALERT,212.38,295.76,60.017,1413884704,"274151322000054","019011112586793",0.00,7.00,0,291.85,297.87,0.0,0.0,0.000,281645.1,281645.1,1656,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413884755,214208.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214209.00
