ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214210.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214211.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214212.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214213.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214214.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214215.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214216.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214217.00
10/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413884704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413885572,214218.00
10/21/2014 06:00,2,0.000,ALERT,211.93,293.66,59.990,1413885604,"274151322000083","019011112586793",0.00,6.30,0,281.64,298.17,0.0,0.0,0.000,283598.1,283598.1,1657,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413885639,214219.00
10/21/2014 06:00,2,0.000,ALERT,212.38,293.66,59.985,1413885604,"274151322000076","019011112586793",0.00,6.30,0,281.33,298.47,0.0,0.0,0.000,297505.4,297505.4,1655,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413885641,214220.00
10/21/2014 06:00,2,0.000,ALERT,211.70,292.46,59.985,1413885604,"274151322000094","019011112586793",0.00,5.50,0,281.03,297.57,0.0,0.0,0.000,216042.1,216042.1,1700,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413885643,214221.00
10/21/2014 06:00,2,0.000,ALERT,211.70,292.76,59.985,1413885604,"274151322000052","019011112586793",0.00,6.30,0,281.33,297.87,0.0,0.0,0.000,285042.2,285042.2,1654,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413885645,214222.00
10/21/2014 06:00,2,0.000,ALERT,211.93,293.06,59.985,1413885604,"274151322000085","019011112586793",0.00,6.70,0,281.33,298.17,0.0,0.0,0.000,284331.0,284331.0,1655,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413885647,214223.00
10/21/2014 06:00,2,0.000,ALERT,211.93,292.16,59.990,1413885604,"274151322000087","019011112586793",0.00,8.00,0,280.43,296.96,0.0,0.0,0.000,270033.8,270033.8,1657,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413885649,214224.00
10/21/2014 06:00,2,0.000,ALERT,211.70,293.06,60.001,1413885604,"274151322000088","019011112586793",0.00,6.70,0,281.33,297.26,0.0,0.0,0.000,276209.8,276209.8,1658,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413885650,214225.00
10/21/2014 06:00,2,0.000,ALERT,211.70,294.26,59.996,1413885604,"274151322000095","019011112586793",0.00,5.50,0,282.54,299.07,0.0,0.0,0.000,294882.0,294882.0,1658,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413885652,214226.00
10/21/2014 06:00,2,0.000,ALERT,212.61,292.46,59.985,1413885604,"274151322000068","019011112586793",0.00,7.00,0,280.73,296.96,0.0,0.0,0.000,214514.7,214514.7,1692,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413885654,214227.00
10/21/2014 06:00,2,0.000,ALERT,211.70,293.36,59.985,1413885604,"274151322000054","019011112586793",0.00,6.70,0,281.03,297.87,0.0,0.0,0.000,281645.1,281645.1,1658,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413885656,214228.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214229.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214230.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214231.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214232.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214233.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214234.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214235.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214236.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214237.00
10/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413885604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413886472,214238.00
10/21/2014 06:15,2,0.000,ALERT,213.06,296.06,60.028,1413886504,"274151322000083","019011112586793",0.00,6.30,0,287.05,297.57,0.0,0.0,0.000,283598.1,283598.1,1659,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413886538,214239.00
10/21/2014 06:15,2,0.000,ALERT,213.29,296.36,59.996,1413886504,"274151322000076","019011112586793",0.00,6.30,0,286.74,297.57,0.0,0.0,0.000,297505.4,297505.4,1657,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413886540,214240.00
10/21/2014 06:15,2,0.000,ALERT,212.83,295.46,59.990,1413886504,"274151322000094","019011112586793",0.00,5.50,0,286.44,296.36,0.0,0.0,0.000,216042.1,216042.1,1702,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413886543,214241.00
10/21/2014 06:15,2,0.000,ALERT,212.38,295.76,59.990,1413886504,"274151322000052","019011112586793",0.00,6.30,0,286.44,297.57,0.0,0.0,0.000,285042.2,285042.2,1656,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413886544,214242.00
10/21/2014 06:15,2,0.000,ALERT,212.83,295.46,59.996,1413886504,"274151322000085","019011112586793",0.00,6.70,0,286.74,297.26,0.0,0.0,0.000,284331.0,284331.0,1657,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413886546,214243.00
10/21/2014 06:15,2,0.000,ALERT,212.83,295.16,59.990,1413886504,"274151322000087","019011112586793",0.00,8.00,0,285.84,296.36,0.0,0.0,0.000,270033.8,270033.8,1659,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413886548,214244.00
10/21/2014 06:15,2,0.000,ALERT,212.38,295.46,59.996,1413886504,"274151322000088","019011112586793",0.00,6.70,0,286.44,296.96,0.0,0.0,0.000,276209.8,276209.8,1660,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413886550,214245.00
10/21/2014 06:15,2,0.000,ALERT,212.83,296.96,59.996,1413886504,"274151322000095","019011112586793",0.00,5.50,0,287.95,297.87,0.0,0.0,0.000,294882.0,294882.0,1660,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413886552,214246.00
10/21/2014 06:15,2,0.000,ALERT,213.51,295.16,59.990,1413886504,"274151322000068","019011112586793",0.00,7.00,0,286.44,296.36,0.0,0.0,0.000,214514.7,214514.7,1694,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413886554,214247.00
10/21/2014 06:15,2,0.000,ALERT,212.61,296.06,59.990,1413886504,"274151322000054","019011112586793",0.00,7.00,0,286.74,297.26,0.0,0.0,0.000,281645.1,281645.1,1660,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413886556,214248.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214249.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214250.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214251.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214252.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214253.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214254.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214255.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214256.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214257.00
10/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413886504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413887373,214258.00
10/21/2014 06:30,2,0.000,ALERT,211.93,295.76,60.022,1413887404,"274151322000083","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,283598.1,283598.1,1661,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887438,214259.00
10/21/2014 06:30,2,0.000,ALERT,212.61,294.86,60.017,1413887404,"274151322000076","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,297505.4,297505.4,1659,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887440,214260.00
10/21/2014 06:30,2,0.000,ALERT,211.93,294.26,60.017,1413887404,"274151322000094","019011112586793",0.00,6.00,0,293.36,297.26,0.0,0.0,0.000,216042.1,216042.1,1704,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887442,214261.00
10/21/2014 06:30,2,0.000,ALERT,211.70,295.76,60.028,1413887404,"274151322000052","019011112586793",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,285042.2,285042.2,1658,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887444,214262.00
10/21/2014 06:30,2,0.000,ALERT,212.16,294.86,60.022,1413887404,"274151322000085","019011112586793",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,284331.0,284331.0,1659,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887446,214263.00
10/21/2014 06:30,2,0.000,ALERT,212.16,294.26,60.017,1413887404,"274151322000087","019011112586793",0.00,8.00,0,292.76,297.26,0.0,0.0,0.000,270033.8,270033.8,1661,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413887448,214264.00
10/21/2014 06:30,2,0.000,ALERT,211.70,294.56,60.028,1413887404,"274151322000088","019011112586793",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,276209.8,276209.8,1662,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887450,214265.00
10/21/2014 06:30,2,0.000,ALERT,211.93,296.06,60.033,1413887404,"274151322000095","019011112586793",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,294882.0,294882.0,1662,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887451,214266.00
10/21/2014 06:30,2,0.000,ALERT,212.83,294.26,60.028,1413887404,"274151322000068","019011112586793",0.00,7.00,0,293.06,296.96,0.0,0.0,0.000,214514.7,214514.7,1696,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887453,214267.00
10/21/2014 06:30,2,0.000,ALERT,211.70,295.46,60.022,1413887404,"274151322000054","019011112586793",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,281645.1,281645.1,1662,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413887455,214268.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214269.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214270.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214271.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214272.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214273.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214274.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214275.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214276.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214277.00
10/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413887404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413888273,214278.00
10/21/2014 06:45,2,0.000,ALERT,213.06,297.57,60.012,1413888304,"274151322000083","019011112586793",0.00,6.30,0,293.66,299.37,0.0,0.0,0.000,283598.1,283598.1,1663,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413888340,214279.00
10/21/2014 06:45,2,0.000,ALERT,213.51,297.26,60.006,1413888304,"274151322000076","019011112586793",0.00,6.30,0,293.36,299.37,0.0,0.0,0.000,297505.4,297505.4,1661,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413888342,214280.00
10/21/2014 06:45,2,0.000,ALERT,212.83,296.96,59.975,1413888304,"274151322000094","019011112586793",0.00,5.50,0,292.76,298.47,0.0,0.0,0.000,216042.1,216042.1,1706,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413888343,214281.00
10/21/2014 06:45,2,0.000,ALERT,212.83,297.87,60.017,1413888304,"274151322000052","019011112586793",0.00,6.70,0,293.06,299.07,0.0,0.0,0.000,285042.2,285042.2,1660,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413888345,214282.00
10/21/2014 06:45,2,0.000,ALERT,213.06,297.26,59.975,1413888304,"274151322000085","019011112586793",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,284331.0,284331.0,1661,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413888347,214283.00
10/21/2014 06:45,2,0.000,ALERT,213.06,296.96,60.006,1413888304,"274151322000087","019011112586793",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,270033.8,270033.8,1663,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413888349,214284.00
10/21/2014 06:45,2,0.000,ALERT,212.38,297.26,60.012,1413888304,"274151322000088","019011112586793",0.00,6.70,0,292.76,298.77,0.0,0.0,0.000,276209.8,276209.8,1664,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413888351,214285.00
10/21/2014 06:45,2,0.000,ALERT,212.83,297.87,59.975,1413888304,"274151322000095","019011112586793",0.00,5.50,0,294.26,299.97,0.0,0.0,0.000,294882.0,294882.0,1664,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413888353,214286.00
10/21/2014 06:45,2,0.000,ALERT,213.51,296.66,60.001,1413888304,"274151322000068","019011112586793",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,214514.7,214514.7,1698,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413888354,214287.00
10/21/2014 06:45,2,0.000,ALERT,212.83,297.87,60.006,1413888304,"274151322000054","019011112586793",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,281645.1,281645.1,1664,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413888356,214288.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214289.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214290.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214291.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214292.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214293.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214294.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214295.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214296.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214297.00
10/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413888304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413889175,214298.00
10/21/2014 07:00,2,0.000,ALERT,213.29,296.66,60.017,1413889204,"274151322000083","019011112586793",0.00,6.30,0,294.86,302.37,0.0,0.0,0.000,283598.1,283598.1,1665,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413889239,214299.00
10/21/2014 07:00,2,0.000,ALERT,213.96,296.66,60.006,1413889204,"274151322000076","019011112586793",0.00,6.30,0,294.56,302.37,0.0,0.0,0.000,297505.4,297505.4,1663,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413889241,214300.00
10/21/2014 07:00,2,0.000,ALERT,213.29,296.06,60.012,1413889204,"274151322000094","019011112586793",0.00,6.00,0,294.26,301.17,0.0,0.0,0.000,216042.1,216042.1,1708,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413889242,214301.00
10/21/2014 07:00,2,0.000,ALERT,213.06,296.06,60.017,1413889204,"274151322000052","019011112586793",0.00,6.30,0,294.26,302.37,0.0,0.0,0.000,285042.2,285042.2,1662,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413889244,214302.00
10/21/2014 07:00,2,0.000,ALERT,213.51,296.36,60.012,1413889204,"274151322000085","019011112586793",0.00,6.70,0,294.56,302.07,0.0,0.0,0.000,284331.0,284331.0,1663,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413889246,214303.00
10/21/2014 07:00,2,0.000,ALERT,213.29,295.46,60.006,1413889204,"274151322000087","019011112586793",0.00,8.00,0,293.66,301.47,0.0,0.0,0.000,270033.8,270033.8,1665,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413889248,214304.00
10/21/2014 07:00,2,0.000,ALERT,212.61,296.06,60.012,1413889204,"274151322000088","019011112586793",0.00,6.70,0,294.26,301.77,0.0,0.0,0.000,276209.8,276209.8,1666,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413889250,214305.00
10/21/2014 07:00,2,0.000,ALERT,213.06,297.57,59.996,1413889204,"274151322000095","019011112586793",0.00,5.50,0,295.76,302.98,0.0,0.0,0.000,294882.0,294882.0,1666,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413889252,214306.00
10/21/2014 07:00,2,0.000,ALERT,213.74,295.76,60.006,1413889204,"274151322000068","019011112586793",0.00,6.70,0,293.96,301.17,0.0,0.0,0.000,214514.7,214514.7,1700,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413889254,214307.00
10/21/2014 07:00,2,0.000,ALERT,213.06,296.36,60.006,1413889204,"274151322000054","019011112586793",0.00,7.00,0,294.56,302.37,0.0,0.0,0.000,281645.1,281645.1,1666,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413889255,214308.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214309.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214310.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214311.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214312.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214313.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214314.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214315.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214316.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214317.00
10/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413889204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890072,214318.00
10/21/2014 07:15,2,0.000,ALERT,213.51,297.26,60.001,1413890104,"274151322000083","019011112586793",0.00,6.30,0,295.46,303.58,0.0,0.0,0.000,283598.1,283598.1,1667,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890138,214319.00
10/21/2014 07:15,2,0.000,ALERT,213.96,297.87,60.006,1413890104,"274151322000076","019011112586793",0.00,6.30,0,295.16,303.58,0.0,0.0,0.000,297505.4,297505.4,1665,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890140,214320.00
10/21/2014 07:15,2,0.000,ALERT,213.29,296.06,59.990,1413890104,"274151322000094","019011112586793",0.00,5.50,0,294.56,302.98,0.0,0.0,0.000,216042.1,216042.1,1710,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890142,214321.00
10/21/2014 07:15,2,0.000,ALERT,213.29,296.96,60.006,1413890104,"274151322000052","019011112586793",0.00,6.30,0,294.86,303.28,0.0,0.0,0.000,285042.2,285042.2,1664,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890144,214322.00
10/21/2014 07:15,2,0.000,ALERT,213.51,297.57,60.001,1413890104,"274151322000085","019011112586793",0.00,6.30,0,294.86,303.28,0.0,0.0,0.000,284331.0,284331.0,1665,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890146,214323.00
10/21/2014 07:15,2,0.000,ALERT,213.51,296.06,60.012,1413890104,"274151322000087","019011112586793",0.00,8.00,0,294.26,302.37,0.0,0.0,0.000,270033.8,270033.8,1667,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890147,214324.00
10/21/2014 07:15,2,0.000,ALERT,213.06,296.66,59.969,1413890104,"274151322000088","019011112586793",0.00,6.70,0,294.86,302.68,0.0,0.0,0.000,276209.8,276209.8,1668,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890149,214325.00
10/21/2014 07:15,2,0.000,ALERT,213.29,298.17,60.006,1413890104,"274151322000095","019011112586793",0.00,5.50,0,295.46,304.48,0.0,0.0,0.000,294882.0,294882.0,1668,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890151,214326.00
10/21/2014 07:15,2,0.000,ALERT,213.96,296.36,59.996,1413890104,"274151322000068","019011112586793",0.00,7.00,0,294.56,302.07,0.0,0.0,0.000,214514.7,214514.7,1702,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890153,214327.00
10/21/2014 07:15,2,0.000,ALERT,213.29,297.26,60.006,1413890104,"274151322000054","019011112586793",0.00,7.00,0,294.86,303.28,0.0,0.0,0.000,281645.1,281645.1,1668,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413890155,214328.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214329.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214330.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214331.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214332.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214333.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214334.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214335.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214336.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214337.00
10/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413890104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413890973,214338.00
10/21/2014 07:30,2,0.000,ALERT,213.06,296.96,60.017,1413891005,"274151322000083","019011112586793",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,283598.1,283598.1,1669,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891040,214339.00
10/21/2014 07:30,2,0.000,ALERT,213.51,297.57,59.985,1413891005,"274151322000076","019011112586793",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,297505.4,297505.4,1667,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891042,214340.00
10/21/2014 07:30,2,0.000,ALERT,213.06,296.66,59.980,1413891005,"274151322000094","019011112586793",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,216042.1,216042.1,1712,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413891043,214341.00
10/21/2014 07:30,2,0.000,ALERT,212.83,296.96,60.006,1413891005,"274151322000052","019011112586793",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,285042.2,285042.2,1666,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891045,214342.00
10/21/2014 07:30,2,0.000,ALERT,213.06,296.96,60.022,1413891005,"274151322000085","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,284331.0,284331.0,1667,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891047,214343.00
10/21/2014 07:30,2,0.000,ALERT,213.06,295.76,60.022,1413891005,"274151322000087","019011112586793",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,270033.8,270033.8,1669,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413891050,214344.00
10/21/2014 07:30,2,0.000,ALERT,212.61,296.66,60.043,1413891005,"274151322000088","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,276209.8,276209.8,1670,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891051,214345.00
10/21/2014 07:30,2,0.000,ALERT,212.83,298.17,60.017,1413891005,"274151322000095","019011112586793",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,294882.0,294882.0,1670,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891053,214346.00
10/21/2014 07:30,2,0.000,ALERT,213.74,296.36,60.022,1413891005,"274151322000068","019011112586793",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,214514.7,214514.7,1704,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891055,214347.00
10/21/2014 07:30,2,0.000,ALERT,212.83,296.96,60.012,1413891005,"274151322000054","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,281645.1,281645.1,1670,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891057,214348.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214349.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214350.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214351.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214352.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214353.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214354.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214355.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214356.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214357.00
10/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413891005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413891874,214358.00
10/21/2014 07:45,2,0.000,ALERT,212.61,296.36,60.028,1413891904,"274151322000083","019011112586793",0.00,6.30,0,282.24,299.67,0.0,0.0,0.000,283598.1,283598.1,1671,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891940,214359.00
10/21/2014 07:45,2,0.000,ALERT,213.06,296.36,60.033,1413891904,"274151322000076","019011112586793",0.00,6.30,0,281.94,299.37,0.0,0.0,0.000,297505.4,297505.4,1669,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891942,214360.00
10/21/2014 07:45,2,0.000,ALERT,212.61,295.76,60.043,1413891904,"274151322000094","019011112586793",0.00,5.50,0,281.64,298.47,0.0,0.0,0.000,216042.1,216042.1,1714,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413891943,214361.00
10/21/2014 07:45,2,0.000,ALERT,212.38,296.06,60.028,1413891904,"274151322000052","019011112586793",0.00,6.30,0,282.24,299.37,0.0,0.0,0.000,285042.2,285042.2,1668,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891945,214362.00
10/21/2014 07:45,2,0.000,ALERT,212.61,296.36,60.054,1413891904,"274151322000085","019011112586793",0.00,6.30,0,281.94,298.77,0.0,0.0,0.000,284331.0,284331.0,1669,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413891947,214363.00
10/21/2014 07:45,2,0.000,ALERT,212.61,295.46,60.028,1413891904,"274151322000087","019011112586793",0.00,8.00,0,281.33,298.47,0.0,0.0,0.000,270033.8,270033.8,1671,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891949,214364.00
10/21/2014 07:45,2,0.000,ALERT,212.16,296.06,60.038,1413891904,"274151322000088","019011112586793",0.00,6.70,0,281.94,298.77,0.0,0.0,0.000,276209.8,276209.8,1672,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891951,214365.00
10/21/2014 07:45,2,0.000,ALERT,212.61,297.26,60.049,1413891904,"274151322000095","019011112586793",0.00,5.50,0,283.14,299.97,0.0,0.0,0.000,294882.0,294882.0,1672,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891953,214366.00
