ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 07:45,2,0.000,ALERT,213.29,295.76,60.033,1413891904,"274151322000068","019011112586793",0.00,6.70,0,281.64,298.17,0.0,0.0,0.000,214514.7,214514.7,1706,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891955,214367.00
10/21/2014 07:45,2,0.000,ALERT,212.38,296.66,60.038,1413891904,"274151322000054","019011112586793",0.00,7.00,0,281.94,299.37,0.0,0.0,0.000,281645.1,281645.1,1672,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413891956,214368.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214369.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214370.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214371.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214372.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214373.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214374.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214375.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214376.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214377.00
10/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413891904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413892774,214378.00
10/21/2014 08:00,2,0.000,ALERT,212.38,295.76,60.043,1413892804,"274151322000083","019011112586793",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,283598.1,283598.1,1673,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892839,214379.00
10/21/2014 08:00,2,0.000,ALERT,212.83,295.16,60.043,1413892804,"274151322000076","019011112586793",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,297505.4,297505.4,1671,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892841,214380.00
10/21/2014 08:00,2,0.000,ALERT,212.38,294.86,60.059,1413892804,"274151322000094","019011112586793",0.00,5.50,0,292.76,297.26,0.0,0.0,0.000,216042.1,216042.1,1716,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892843,214381.00
10/21/2014 08:00,2,0.000,ALERT,212.16,295.76,60.065,1413892804,"274151322000052","019011112586793",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,285042.2,285042.2,1670,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892845,214382.00
10/21/2014 08:00,2,0.000,ALERT,212.38,295.16,60.043,1413892804,"274151322000085","019011112586793",0.00,6.30,0,293.06,297.57,0.0,0.0,0.000,284331.0,284331.0,1671,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892847,214383.00
10/21/2014 08:00,2,0.000,ALERT,212.38,294.56,60.049,1413892804,"274151322000087","019011112586793",0.00,8.00,0,292.16,297.26,0.0,0.0,0.000,270033.8,270033.8,1673,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892848,214384.00
10/21/2014 08:00,2,0.000,ALERT,211.93,295.16,60.038,1413892804,"274151322000088","019011112586793",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,276209.8,276209.8,1674,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892850,214385.00
10/21/2014 08:00,2,0.000,ALERT,212.38,296.36,60.065,1413892804,"274151322000095","019011112586793",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,294882.0,294882.0,1674,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892852,214386.00
10/21/2014 08:00,2,0.000,ALERT,212.83,294.86,60.022,1413892804,"274151322000068","019011112586793",0.00,7.00,0,292.46,296.96,0.0,0.0,0.000,214514.7,214514.7,1708,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892854,214387.00
10/21/2014 08:00,2,0.000,ALERT,212.16,295.46,60.043,1413892804,"274151322000054","019011112586793",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,281645.1,281645.1,1674,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413892856,214388.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214389.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214390.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214391.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214392.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214393.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214394.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214395.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214396.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214397.00
10/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413892804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413893672,214398.00
10/21/2014 08:15,2,0.000,ALERT,213.29,295.46,60.038,1413893704,"274151322000083","019011112586793",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,283598.1,283598.1,1675,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893740,214399.00
10/21/2014 08:15,2,0.000,ALERT,213.74,295.16,60.012,1413893704,"274151322000076","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,297505.4,297505.4,1673,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893742,214400.00
10/21/2014 08:15,2,0.000,ALERT,213.29,294.86,60.033,1413893704,"274151322000094","019011112586793",0.00,5.50,0,292.76,296.66,0.0,0.0,0.000,216042.1,216042.1,1718,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893743,214401.00
10/21/2014 08:15,2,0.000,ALERT,212.83,295.46,60.049,1413893704,"274151322000052","019011112586793",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,285042.2,285042.2,1672,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893745,214402.00
10/21/2014 08:15,2,0.000,ALERT,213.06,295.16,60.012,1413893704,"274151322000085","019011112586793",0.00,6.30,0,293.36,297.26,0.0,0.0,0.000,284331.0,284331.0,1673,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893747,214403.00
10/21/2014 08:15,2,0.000,ALERT,213.06,294.86,59.985,1413893704,"274151322000087","019011112586793",0.00,8.00,0,292.46,296.66,0.0,0.0,0.000,270033.8,270033.8,1675,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893749,214404.00
10/21/2014 08:15,2,0.000,ALERT,212.61,295.46,60.006,1413893704,"274151322000088","019011112586793",0.00,6.70,0,293.06,297.26,0.0,0.0,0.000,276209.8,276209.8,1676,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893751,214405.00
10/21/2014 08:15,2,0.000,ALERT,213.29,296.36,60.028,1413893704,"274151322000095","019011112586793",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,294882.0,294882.0,1676,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893753,214406.00
10/21/2014 08:15,2,0.000,ALERT,213.74,294.86,60.012,1413893704,"274151322000068","019011112586793",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,214514.7,214514.7,1710,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413893755,214407.00
10/21/2014 08:15,2,0.000,ALERT,213.06,295.76,60.012,1413893704,"274151322000054","019011112586793",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,281645.1,281645.1,1676,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413893756,214408.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214409.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214410.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214411.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214412.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214413.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214414.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214415.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214416.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214417.00
10/21/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413893704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413894573,214418.00
10/21/2014 08:30,2,0.018,ALERT,212.83,296.36,60.017,1413894603,"274151322000083","019011112586793",29.00,6.30,0,293.66,300.27,0.0,0.0,0.000,283598.1,283598.1,1677,0,0,0,L,1151911521,1,121.78,123.36,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1413894638,214419.00
10/21/2014 08:30,2,0.055,ALERT,213.29,295.46,60.022,1413894603,"274151322000076","019011112586793",16.18,6.30,0,293.06,299.97,0.9,0.0,0.000,297505.4,297505.4,1675,0,0,0,L,1151911521,1,122.01,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1413894640,214420.00
10/21/2014 08:30,2,0.000,ALERT,212.83,294.86,60.022,1413894603,"274151322000094","019011112586793",39.78,6.00,0,293.06,379.02,0.0,0.0,0.000,216042.1,216042.1,1720,0,0,0,L,1151911521,1,121.55,123.59,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1413894642,214421.00
10/21/2014 08:30,2,0.041,ALERT,212.61,296.06,60.017,1413894603,"274151322000052","019011112586793",29.18,6.30,0,293.36,300.27,0.0,0.0,0.000,285042.2,285042.2,1674,0,0,0,L,1151911521,1,121.33,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1413894644,214422.00
10/21/2014 08:30,2,0.051,ALERT,213.06,295.16,60.022,1413894603,"274151322000085","019011112586793",15.64,6.70,0,293.36,299.67,0.8,0.0,0.000,284331.0,284331.0,1675,0,0,0,L,1151911521,1,122.46,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1413894646,214423.00
10/21/2014 08:30,2,0.029,ALERT,212.83,294.56,60.017,1413894603,"274151322000087","019011112586793",28.51,8.00,0,292.46,299.37,0.0,0.0,0.000,270033.8,270033.8,1677,0,0,0,L,1151911521,1,122.23,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1413894648,214424.00
10/21/2014 08:30,2,0.016,ALERT,212.61,295.46,60.017,1413894603,"274151322000088","019011112586793",24.37,6.70,0,293.06,299.97,0.0,0.0,0.000,276209.8,276209.8,1678,0,0,0,L,1151911521,1,122.46,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1413894650,214425.00
10/21/2014 08:30,2,0.045,ALERT,212.83,296.36,60.006,1413894603,"274151322000095","019011112586793",16.64,6.00,0,294.56,301.17,0.8,0.0,0.000,294882.0,294882.0,1678,0,0,0,L,1151911521,1,122.23,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1413894651,214426.00
10/21/2014 08:30,2,0.008,ALERT,213.29,360.38,60.017,1413894603,"274151322000068","019011112586793",40.22,7.00,0,292.76,384.43,0.0,0.0,0.000,214514.7,214514.7,1712,0,0,0,L,1151911521,1,122.23,123.59,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1413894653,214427.00
10/21/2014 08:30,2,0.047,ALERT,212.83,296.06,60.006,1413894603,"274151322000054","019011112586793",14.73,7.00,0,293.66,300.27,0.7,0.0,0.000,281645.1,281645.1,1678,0,0,0,L,1151911521,1,122.01,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1413894655,214428.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214429.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214430.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214431.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214432.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214433.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214434.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214435.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214436.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214437.00
10/21/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413894603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895473,214438.00
10/21/2014 08:45,1,0.020,ALERT,213.9,347.15,60.00,1413895504,"033051125000150","019011112586793",43.11,6,0.000,345.97,347.54,0.8,0.0,0.000,110596.99999995,110597.29999995,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413895515,214439.00
10/21/2014 08:45,2,0.121,ACTIVE,212.83,333.63,60.006,1413895504,"274151322000083","019011112586793",26.96,7.30,0,293.06,346.26,3.4,1.3,0.013,283598.1,283598.1,1679,0,0,0,L,1151911521,1,121.78,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895541,214440.00
10/21/2014 08:45,2,0.129,ACTIVE,213.29,333.33,59.985,1413895504,"274151322000076","019011112586793",27.59,7.00,0,292.76,351.67,3.6,1.5,0.009,297505.4,297505.4,1677,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895543,214441.00
10/21/2014 08:45,2,0.068,ALERT,212.61,333.33,60.006,1413895504,"274151322000094","019011112586793",28.55,6.30,0,292.16,406.97,1.9,0.0,0.004,216042.1,216042.1,1722,0,0,0,L,1151911521,1,121.33,123.14,0002,4,0,0,0,0,0,0,169,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1413895545,214442.00
10/21/2014 08:45,2,0.146,ACTIVE,212.38,332.43,59.985,1413895504,"274151322000052","019011112586793",26.86,7.30,0,292.46,341.15,4.0,1.9,0.009,285042.3,285042.3,1676,0,0,0,L,1151911521,1,121.33,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895545,214443.00
10/21/2014 08:45,2,0.121,ACTIVE,212.83,332.73,60.006,1413895504,"274151322000085","019011112586793",27.59,7.30,0,292.76,339.04,3.4,1.3,0.013,284331.0,284331.0,1677,0,0,0,L,1151911521,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895546,214444.00
10/21/2014 08:45,2,0.129,ACTIVE,212.61,332.43,60.006,1413895504,"274151322000087","019011112586793",26.42,9.00,0,291.85,342.05,3.5,1.4,0.009,270033.8,270033.8,1679,0,0,0,L,1151911521,1,121.78,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895547,214445.00
10/21/2014 08:45,2,0.111,ACTIVE,212.38,332.13,60.012,1413895504,"274151322000088","019011112586793",25.15,7.70,0,292.46,341.45,2.8,0.8,0.004,276209.8,276209.8,1680,0,0,0,L,1151911521,1,122.23,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895548,214446.00
10/21/2014 08:45,2,0.121,ACTIVE,212.61,332.73,60.012,1413895504,"274151322000095","019011112586793",27.06,6.70,0,293.96,342.05,3.4,1.3,0.009,294882.1,294882.1,1680,0,0,0,L,1151911521,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895550,214447.00
10/21/2014 08:45,2,0.084,ALERT,213.29,333.63,60.006,1413895504,"274151322000068","019011112586793",28.71,7.70,0,291.85,408.78,2.5,0.4,0.004,214514.7,214514.7,1714,0,0,0,L,1151911521,1,122.01,123.14,0002,7,0,0,0,0,0,0,171,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1413895551,214448.00
10/21/2014 08:45,2,0.119,ACTIVE,212.61,332.13,60.006,1413895504,"274151322000054","019011112586793",27.12,8.00,0,292.76,339.65,3.3,1.2,0.009,281645.1,281645.1,1680,0,0,0,L,1151911521,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895552,214449.00
10/21/2014 08:45,1,0.049,ALERT,213.5,298.35,60.03,1413895504,"040051121000097","019011112586793",28.87,6,0.000,297.64,303.88,1.4,0.0,0.000,99461.900000036,99461.900000036,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413895784,214450.00
10/21/2014 08:45,1,0.008,ACTIVE_NO_POWER,213.3,392.90,60.03,1413895504,"033051125000135","019011112586793",38.86,6,0.000,299.23,440.43,0.3,0.0,0.000,83861.5,83861.5,30,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413895815,214451.00
10/21/2014 08:45,1,0.000,ALERT,213.1,364.66,60.00,1413895504,"033051125000118","019011112586793",44.01,6,0.000,364.43,366.24,0.0,0.0,0.000,111518.3000001,111518.60000011,30,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413895844,214452.00
10/21/2014 08:45,1,0.052,ALERT,213.6,303.42,60.00,1413895504,"040051121000185","019011112586793",27.14,5,0.000,298.45,305.11,1.4,0.0,0.000,99779.2,99779.2,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413895854,214453.00
10/21/2014 08:45,1,0.127,ALERT,213.3,300.35,60.00,1413895504,"040051121000095","019011112586793",25.56,5,0.000,297.78,305.26,3.2,0.0,0.000,88675.9,88675.9,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413895874,214454.00
10/21/2014 08:45,1,0.059,ALERT,214.1,300.40,60.03,1413895504,"040051121000068","019011112586793",26.05,4,0.000,298.59,306.00,1.5,0.0,0.000,90014.5,90014.5,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413895905,214455.00
10/21/2014 08:45,1,0.018,ALERT,214.2,357.22,60.03,1413895504,"033051125000132","019011112586793",39.43,7,0.000,356.63,357.79,0.7,0.0,0.000,86487.6,86487.7,43,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413896003,214456.00
10/21/2014 08:45,1,0.009,ALERT,214.2,302.07,60.00,1413895504,"040051121000195","019011112586793",27.88,6,0.000,299.31,305.36,0.2,0.0,0.000,98130.400000037,98130.400000037,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413896030,214457.00
10/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413895504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896377,214458.00
10/21/2014 09:00,1,0.049,ACTIVE_NO_POWER,214.3,349.39,60.03,1413896404,"040051121000097","019011112586793",29.81,6,0.000,345.28,349.90,1.4,0.0,0.000,99461.900000036,99461.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896412,214459.00
10/21/2014 09:00,1,0.127,ACTIVE_NO_POWER,213.6,418.48,60.03,1413896404,"040051121000095","019011112586793",26.25,5,0.000,298.90,437.66,3.3,0.0,0.000,88675.9,88675.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896413,214460.00
10/21/2014 09:00,1,0.018,ACTIVE_NO_POWER,214.4,410.66,60.03,1413896404,"033051125000132","019011112586793",39.91,6,0.000,409.95,411.01,0.7,0.0,0.000,86487.7,86487.8,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896416,214461.00
10/21/2014 09:00,1,0.008,ACTIVE_NO_POWER,213.7,401.33,60.07,1413896404,"033051125000135","019011112586793",39.86,6,0.000,400.53,403.04,0.3,0.0,0.000,83861.5,83861.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896418,214462.00
10/21/2014 09:00,1,0.000,ACTIVE_NO_POWER,212.2,389.61,60.03,1413896404,"033051125000118","019011112586793",44.69,6,0.000,388.98,391.34,0.0,0.0,0.000,111518.60000011,111518.60000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896425,214463.00
10/21/2014 09:00,1,0.020,ACTIVE_NO_POWER,212.1,333.01,60.03,1413896404,"033051125000150","019011112586793",44.67,6,0.000,321.49,440.84,0.9,0.0,0.000,110597.29999995,110597.39999995,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896426,214464.00
10/21/2014 09:00,1,0.053,ACTIVE_NO_POWER,212.7,390.37,60.03,1413896404,"040051121000185","019011112586793",28.23,5,0.000,298.60,438.22,1.4,0.0,0.000,99779.2,99779.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896427,214465.00
10/21/2014 09:00,2,0.213,ALERT,213.74,336.34,60.033,1413896404,"274151322000083","019011112586793",27.71,8.50,0,292.46,339.34,6.0,3.9,0.027,283598.8,283598.8,1680,0,0,0,L,1151911521,1,122.46,123.14,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896432,214466.00
10/21/2014 09:00,2,0.232,ACTIVE,214.19,336.04,60.022,1413896404,"274151322000076","019011112586793",27.71,8.50,0,327.02,339.65,6.5,4.4,0.035,297506.2,297506.2,1678,0,0,0,L,1151911521,1,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896433,214467.00
10/21/2014 09:00,2,0.135,ACTIVE,213.29,334.84,60.028,1413896404,"274151322000094","019011112586793",30.49,7.30,0,292.16,407.87,4.2,2.1,0.013,216042.3,216042.3,1724,0,0,0,L,1151911521,1,122.23,123.36,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896434,214468.00
10/21/2014 09:00,2,0.242,ACTIVE,213.29,335.14,60.001,1413896404,"274151322000052","019011112586793",27.77,8.50,0,320.41,342.35,6.8,4.7,0.022,285043.2,285043.2,1677,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896435,214469.00
10/21/2014 09:00,2,0.215,ACTIVE,213.74,336.34,60.028,1413896404,"274151322000085","019011112586793",28.05,8.50,0,311.99,349.86,6.2,4.0,0.035,284331.7,284331.7,1678,0,0,0,L,1151911521,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896436,214470.00
10/21/2014 09:00,2,0.221,ACTIVE,213.51,334.84,60.001,1413896404,"274151322000087","019011112586793",27.63,10.30,0,306.88,352.87,6.2,4.0,0.018,270034.5,270034.5,1680,0,0,0,L,1151911521,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896437,214471.00
10/21/2014 09:00,2,0.197,ACTIVE,213.29,335.14,60.022,1413896404,"274151322000088","019011112586793",27.33,8.50,0,312.59,348.36,5.5,3.4,0.022,276210.3,276210.3,1681,0,0,0,L,1151911521,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896438,214472.00
10/21/2014 09:00,2,0.225,ACTIVE,213.51,334.54,60.038,1413896404,"274151322000095","019011112586793",27.59,7.70,0,305.98,351.97,6.3,4.1,0.022,294882.8,294882.8,1681,0,0,0,L,1151911521,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896439,214473.00
10/21/2014 09:00,2,0.150,ACTIVE,214.41,336.34,60.059,1413896404,"274151322000068","019011112586793",30.79,9.00,0,291.85,408.18,4.7,2.6,0.018,214515.1,214515.1,1716,0,0,0,L,1151911521,1,122.91,123.59,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896440,214474.00
10/21/2014 09:00,2,0.205,ACTIVE,213.51,335.14,60.022,1413896404,"274151322000054","019011112586793",28.82,9.00,0,318.91,342.65,6.0,3.9,0.027,281645.8,281645.8,1681,0,0,0,L,1151911521,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413896441,214475.00
10/21/2014 09:00,1,0.072,ALERT,212.8,300.29,60.03,1413896404,"040051121000116","019011112586793",29.50,5,0.000,300.04,308.09,2.1,0.0,0.000,97903.800000011,97903.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413896444,214476.00
10/21/2014 09:00,1,0.058,ALERT,212.9,409.42,60.00,1413896404,"040051121000068","019011112586793",26.79,5,0.000,408.70,423.58,1.5,0.0,0.000,90014.5,90014.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413896447,214477.00
10/21/2014 09:00,1,0.007,ALERT,212.4,366.17,60.03,1413896404,"040051121000195","019011112586793",28.56,6,0.000,365.32,375.02,0.2,0.0,0.000,98130.400000037,98130.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413896450,214478.00
10/21/2014 09:15,1,0.517,ACTIVE,212.7,382.52,60.00,1413897304,"040051121000097","019011112586793",26.64,7,0.102,318.52,442.09,13.7,6.7,0.157,99461.900000036,99463,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897306,214479.00
10/21/2014 09:15,1,0.580,ACTIVE,213.0,402.31,60.00,1413897304,"040051121000095","019011112586793",23.59,6,0.000,310.95,438.26,13.6,9.1,0.000,88675.9,88676.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897307,214480.00
10/21/2014 09:15,1,0.330,ACTIVE_NO_POWER,212.7,329.66,60.00,1413897304,"033051125000132","019011112586793",35.78,8,0.152,317.30,439.88,11.7,0.0,0.224,86487.8,86489,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897309,214481.00
10/21/2014 09:15,1,0.323,ACTIVE,212.8,408.31,60.00,1413897304,"033051125000135","019011112586793",35.53,8,0.125,318.30,441.19,11.4,11.5,0.000,83861.5,83862.699999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897310,214482.00
10/21/2014 09:15,1,0.526,ACTIVE,212.9,404.98,60.00,1413897304,"040051121000116","019011112586793",26.58,6,0.124,299.63,440.25,13.9,12.1,0.000,97903.800000011,97904.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897311,214483.00
10/21/2014 09:15,1,0.533,ACTIVE,213.5,361.69,60.00,1413897304,"040051121000068","019011112586793",23.70,6,0.143,301.45,440.18,12.5,11.9,0.021,90014.5,90015.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897313,214484.00
10/21/2014 09:15,1,0.369,ACTIVE,213.4,337.47,60.00,1413897304,"033051125000118","019011112586793",40.26,7,0.106,319.39,445.77,14.8,3.0,0.240,111518.60000011,111520.3000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897314,214485.00
10/21/2014 09:15,1,0.392,ACTIVE,213.0,420.22,60.03,1413897304,"033051125000150","019011112586793",40.17,7,0.153,318.03,444.17,15.6,13.5,0.001,110597.39999995,110599.09999995,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897315,214486.00
10/21/2014 09:15,1,0.167,ACTIVE_NO_POWER,213.0,427.95,60.00,1413897304,"040051121000185","019011112586793",30.21,6,0.000,319.07,439.13,5.0,0.0,0.000,99779.2,99779.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897316,214487.00
10/21/2014 09:15,1,0.128,ACTIVE_NO_POWER,212.8,413.15,60.00,1413897304,"040051121000195","019011112586793",30.24,7,0.000,290.56,440.90,3.8,0.0,0.000,98130.400000037,98130.699999989,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897318,214488.00
10/21/2014 09:15,2,0.547,ACTIVE,212.38,333.93,59.990,1413897304,"274151322000083","019011112586793",29.26,9.30,0,318.61,342.95,16.2,13.7,0.097,283600.9,283600.9,1682,0,0,0,L,1151911521,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897319,214489.00
10/21/2014 09:15,2,0.588,ACTIVE,212.83,336.94,59.990,1413897304,"274151322000076","019011112586793",30.18,9.30,0,318.91,343.25,18.0,15.4,0.115,297508.6,297508.6,1679,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897320,214490.00
10/21/2014 09:15,2,0.363,ACTIVE,212.38,419.00,59.990,1413897304,"274151322000094","019011112586793",39.74,9.70,0,321.01,434.93,14.7,12.2,0.080,216044.1,216044.1,1725,0,0,0,L,1151911521,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897321,214491.00
10/21/2014 09:15,2,0.566,ACTIVE,211.93,335.74,59.990,1413897304,"274151322000052","019011112586793",29.88,9.30,0,318.00,342.65,17.2,14.7,0.102,285045.5,285045.5,1678,0,0,0,L,1151911521,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897322,214492.00
10/21/2014 09:15,2,0.561,ACTIVE,212.38,334.54,59.990,1413897304,"274151322000085","019011112586793",29.48,9.30,0,318.91,342.65,16.7,14.2,0.102,284333.9,284333.9,1679,0,0,0,L,1151911521,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897323,214493.00
10/21/2014 09:15,2,0.549,ACTIVE,212.38,334.54,59.996,1413897304,"274151322000087","019011112586793",29.34,11.30,0,318.61,342.65,16.3,13.8,0.088,270036.7,270036.7,1681,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897324,214494.00
10/21/2014 09:15,2,0.533,ACTIVE,211.93,333.93,59.990,1413897304,"274151322000088","019011112586793",29.26,9.30,0,318.00,342.05,15.8,13.3,0.093,276212.4,276212.4,1682,0,0,0,L,1151911521,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897325,214495.00
10/21/2014 09:15,2,0.572,ACTIVE,212.38,337.84,59.996,1413897304,"274151322000095","019011112586793",30.08,9.00,0,318.61,342.05,17.4,14.9,0.110,294885.1,294885.1,1682,0,0,0,L,1151911521,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897326,214496.00
10/21/2014 09:15,2,0.369,ACTIVE,213.06,428.31,59.985,1413897304,"274151322000068","019011112586793",40.65,11.00,0,328.82,440.94,15.3,12.8,0.075,214517.0,214517.0,1717,0,0,0,L,1151911521,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897327,214497.00
10/21/2014 09:15,2,0.555,ACTIVE,212.16,333.33,59.996,1413897304,"274151322000054","019011112586793",29.68,9.70,0,318.00,342.35,16.7,14.2,0.097,281648.0,281648.0,1682,0,0,0,L,1151911521,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413897328,214498.00
10/21/2014 09:30,1,1.746,ACTIVE,213.8,350.16,60.03,1413898204,"040051121000097","019011112586793",28.52,9,0.318,300.14,449.44,49.5,52.1,0.392,99463,99467.900000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898207,214499.00
10/21/2014 09:30,1,1.846,ACTIVE,213.8,389.22,60.00,1413898204,"040051121000095","019011112586793",25.65,7,0.300,297.35,447.51,47.1,46.4,0.259,88676.7,88681,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898208,214500.00
10/21/2014 09:30,1,1.203,ACTIVE,214.0,402.68,60.00,1413898204,"033051125000132","019011112586793",37.81,9,0.270,303.02,450.47,45.2,37.3,0.169,86489,86493.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898210,214501.00
10/21/2014 09:30,1,1.319,ACTIVE,213.2,404.23,60.03,1413898204,"033051125000135","019011112586793",37.64,9,0.329,299.56,453.14,49.4,50.7,0.292,83862.699999988,83866.799999952,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898211,214502.00
10/21/2014 09:30,1,2.051,ACTIVE,213.7,356.34,60.03,1413898204,"040051121000116","019011112586793",28.14,7,0.295,296.32,450.39,57.4,43.7,0.362,97904.800000011,97909.600000023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898212,214503.00
10/21/2014 09:30,1,2.126,ACTIVE,214.2,332.09,60.03,1413898204,"040051121000068","019011112586793",25.96,7,0.340,302.28,449.42,54.9,63.6,0.353,90015.400000036,90019.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898214,214504.00
10/21/2014 09:30,1,1.646,ACTIVE,213.3,324.78,60.00,1413898204,"033051125000118","019011112586793",42.28,9,0.311,301.93,451.78,69.2,66.1,0.339,111520.3000001,111526.00000009,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898215,214505.00
10/21/2014 09:30,1,1.763,ACTIVE,214.7,322.35,60.03,1413898204,"033051125000150","019011112586793",42.39,8,0.331,301.11,451.78,74.3,70.8,0.358,110599.09999995,110604.89999995,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898216,214506.00
10/21/2014 09:30,1,2.179,ACTIVE,214.0,320.58,60.03,1413898204,"040051121000185","019011112586793",27.56,7,0.348,299.93,449.65,59.7,65.9,0.379,99779.6,99783.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898218,214507.00
10/21/2014 09:30,1,2.251,ACTIVE,213.6,433.01,60.03,1413898204,"040051121000195","019011112586793",28.14,8,0.305,301.17,449.72,63.0,43.3,0.152,98130.699999989,98135.300000013,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898219,214508.00
10/21/2014 09:30,2,1.535,ACTIVE,212.83,343.25,60.001,1413898204,"274151322000083","019011112586793",30.87,10.70,0,326.12,381.12,48.1,44.5,0.331,283607.1,283607.1,1683,0,0,0,L,1151911521,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898220,214509.00
10/21/2014 09:30,2,1.779,ACTIVE,213.51,352.87,60.022,1413898204,"274151322000076","019011112586793",31.99,10.70,0,326.72,385.33,57.7,53.8,0.402,297515.6,297515.6,1680,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898221,214510.00
10/21/2014 09:30,2,1.061,ACTIVE,212.83,440.34,60.001,1413898204,"274151322000094","019011112586793",41.57,11.30,0,331.23,475.80,45.0,41.5,0.301,216049.7,216049.7,1726,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898222,214511.00
10/21/2014 09:30,2,1.686,ACTIVE,212.61,355.88,60.001,1413898204,"274151322000052","019011112586793",31.21,10.70,0,324.32,379.62,53.3,49.5,0.371,285052.0,285052.0,1679,0,0,0,L,1151911521,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898223,214512.00
10/21/2014 09:30,2,1.582,ACTIVE,213.29,342.05,60.001,1413898204,"274151322000085","019011112586793",30.91,10.30,0,326.12,379.32,49.6,46.0,0.340,284340.3,284340.3,1680,0,0,0,L,1151911521,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898224,214513.00
10/21/2014 09:30,2,1.557,ACTIVE,213.06,351.07,59.990,1413898204,"274151322000087","019011112586793",30.38,12.70,0,325.82,376.01,47.9,44.3,0.323,270042.9,270042.9,1682,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898225,214514.00
10/21/2014 09:30,2,1.633,ACTIVE,212.61,347.16,59.990,1413898204,"274151322000088","019011112586793",31.15,10.70,0,324.92,379.32,51.5,47.8,0.345,276218.6,276218.6,1683,0,0,0,L,1151911521,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898226,214515.00
10/21/2014 09:30,2,1.629,ACTIVE,212.83,357.98,60.001,1413898204,"274151322000095","019011112586793",31.85,10.30,0,326.12,383.53,52.6,48.8,0.349,294891.8,294891.8,1683,0,0,0,L,1151911521,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898227,214516.00
10/21/2014 09:30,2,1.145,ACTIVE,213.74,444.54,60.001,1413898204,"274151322000068","019011112586793",41.19,13.00,0,332.73,492.03,47.7,44.1,0.318,214522.8,214522.8,1718,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898228,214517.00
10/21/2014 09:30,2,1.689,ACTIVE,212.61,347.46,60.001,1413898204,"274151322000054","019011112586793",30.57,11.00,0,325.22,379.32,52.3,48.6,0.362,281654.4,281654.4,1683,0,0,0,L,1151911521,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413898229,214518.00
10/21/2014 09:45,1,1.274,ACTIVE,214.8,387.79,60.00,1413899104,"040051121000097","019011112586793",27.59,9,0.212,299.33,450.91,34.9,26.7,0.071,99467.900000036,99482.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899107,214519.00
