ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 09:45,1,1.314,ACTIVE,214.3,339.58,60.00,1413899104,"040051121000095","019011112586793",24.67,9,0.189,298.47,447.51,32.2,22.4,0.231,88681,88693.9,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899108,214520.00
10/21/2014 09:45,1,0.853,ACTIVE,215.3,410.17,60.00,1413899104,"033051125000132","019011112586793",36.52,10,0.179,302.54,451.10,31.0,24.0,0.028,86493.2,86506,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899109,214521.00
10/21/2014 09:45,1,0.854,ACTIVE,215.2,372.76,60.03,1413899104,"033051125000135","019011112586793",36.95,10,0.238,300.86,453.18,31.4,29.6,0.096,83866.799999952,83878.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899110,214522.00
10/21/2014 09:45,1,1.546,ACTIVE,214.6,331.60,60.00,1413899104,"040051121000116","019011112586793",26.93,9,0.257,299.58,451.15,41.4,42.1,0.319,97909.600000023,97923.999999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899112,214523.00
10/21/2014 09:45,1,1.659,ACTIVE,215.5,370.53,60.00,1413899104,"040051121000068","019011112586793",24.37,9,0.243,302.20,449.83,40.2,31.1,0.263,90019.800000012,90033.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899113,214524.00
10/21/2014 09:45,1,1.327,ACTIVE,214.8,370.86,60.00,1413899104,"033051125000118","019011112586793",41.97,10,0.338,302.69,451.44,55.4,65.6,0.187,111526.00000009,111542.60000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899114,214525.00
10/21/2014 09:45,1,1.521,ACTIVE,215.6,379.78,60.00,1413899104,"033051125000150","019011112586793",41.83,9,0.373,304.39,450.93,63.3,73.8,0.212,110604.89999995,110621.49999995,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899116,214526.00
10/21/2014 09:45,1,1.963,ACTIVE,215.0,311.88,60.03,1413899104,"040051121000185","019011112586793",27.99,9,0.335,300.73,449.85,54.6,56.0,0.331,99783.9,99796.9,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899117,214527.00
10/21/2014 09:45,1,2.185,ACTIVE,215.6,433.90,60.03,1413899104,"040051121000195","019011112586793",27.25,9,0.304,299.23,450.26,59.2,53.7,0.087,98135.300000013,98149.500000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899118,214528.00
10/21/2014 09:45,2,1.316,ACTIVE,214.19,341.75,59.990,1413899104,"274151322000083","019011112586793",30.30,13.70,0,327.32,379.32,40.4,37.0,0.283,283623.7,283623.7,1684,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899119,214529.00
10/21/2014 09:45,2,1.443,ACTIVE,214.64,343.25,60.001,1413899104,"274151322000076","019011112586793",30.83,14.30,0,328.82,385.03,45.0,41.6,0.318,297534.5,297534.5,1681,0,0,0,L,1151911521,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899120,214530.00
10/21/2014 09:45,2,0.932,ACTIVE,214.41,431.02,59.996,1413899104,"274151322000094","019011112586793",40.53,15.00,0,404.87,487.23,38.1,34.9,0.256,216065.2,216065.2,1727,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899121,214531.00
10/21/2014 09:45,2,1.354,ACTIVE,213.96,344.15,60.006,1413899104,"274151322000052","019011112586793",30.32,14.00,0,326.12,379.32,41.5,38.2,0.278,285069.2,285069.2,1680,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899122,214532.00
10/21/2014 09:45,2,1.430,ACTIVE,214.41,347.16,60.001,1413899104,"274151322000085","019011112586793",29.98,13.30,0,328.22,378.72,43.5,40.0,0.296,284357.9,284357.9,1681,0,0,0,L,1151911521,1,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899123,214533.00
10/21/2014 09:45,2,1.377,ACTIVE,214.19,343.55,60.006,1413899104,"274151322000087","019011112586793",29.60,16.00,0,327.02,376.62,41.3,37.9,0.278,270059.7,270059.7,1683,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899124,214534.00
10/21/2014 09:45,2,1.359,ACTIVE,213.96,340.55,60.001,1413899104,"274151322000088","019011112586793",29.88,13.30,0,326.72,378.12,41.1,37.7,0.265,276235.7,276235.7,1684,0,0,0,L,1151911521,1,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899125,214535.00
10/21/2014 09:45,2,1.434,ACTIVE,214.41,342.95,60.001,1413899104,"274151322000095","019011112586793",30.59,14.00,0,327.92,384.73,44.4,40.9,0.296,294910.2,294910.2,1684,0,0,0,L,1151911521,1,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899126,214536.00
10/21/2014 09:45,2,0.875,ACTIVE,214.87,444.54,60.001,1413899104,"274151322000068","019011112586793",42.08,16.30,0,416.89,492.34,37.2,33.9,0.243,214538.2,214538.2,1719,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899127,214537.00
10/21/2014 09:45,2,1.396,ACTIVE,213.96,341.15,60.012,1413899104,"274151322000054","019011112586793",30.10,14.30,0,319.51,380.52,42.6,39.2,0.283,281671.9,281671.9,1684,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413899128,214538.00
10/21/2014 10:00,1,1.485,ACTIVE,214.1,404.05,60.03,1413900005,"040051121000097","019011112586793",27.60,11,0.249,295.98,451.77,40.7,31.9,0.081,99482.5,99500.100000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900007,214539.00
10/21/2014 10:00,1,1.545,ACTIVE,213.6,384.25,60.03,1413900005,"040051121000095","019011112586793",24.59,11,0.213,294.51,447.92,37.8,30.7,0.085,88693.9,88709.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900009,214540.00
10/21/2014 10:00,1,1.075,ACTIVE,214.6,349.93,60.03,1413900005,"033051125000132","019011112586793",36.12,11,0.241,298.63,451.25,38.6,30.3,0.273,86506,86521.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900010,214541.00
10/21/2014 10:00,1,1.092,ACTIVE,213.9,337.72,60.03,1413900005,"033051125000135","019011112586793",36.77,11,0.257,294.57,452.73,39.9,40.6,0.313,83878.199999988,83892.899999976,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900011,214542.00
10/21/2014 10:00,1,1.867,ACTIVE,214.1,407.26,60.03,1413900005,"040051121000116","019011112586793",27.47,9,0.332,295.86,452.03,51.0,51.2,0.290,97923.999999999,97941.400000035,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900012,214543.00
10/21/2014 10:00,1,1.914,ACTIVE,214.1,393.65,60.00,1413900005,"040051121000068","019011112586793",24.75,11,0.288,297.58,449.99,47.1,40.4,0.214,90033.199999988,90049.400000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900014,214544.00
10/21/2014 10:00,1,1.473,ACTIVE,214.1,335.73,60.03,1413900005,"033051125000118","019011112586793",41.73,11,0.378,302.31,452.07,61.1,48.1,0.414,111542.60000011,111562.40000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900015,214545.00
10/21/2014 10:00,1,1.567,ACTIVE,213.9,349.28,60.03,1413900005,"033051125000150","019011112586793",42.01,11,0.415,302.71,451.55,65.5,75.8,0.322,110621.49999995,110641.19999995,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900017,214546.00
10/21/2014 10:00,1,2.122,ACTIVE,214.4,404.91,60.00,1413900005,"040051121000185","019011112586793",27.62,11,0.298,296.45,450.53,58.3,65.1,0.111,99796.9,99812.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900018,214547.00
10/21/2014 10:00,1,2.341,ALERT,214.5,356.88,60.00,1413900005,"040051121000195","019011112586793",27.06,11,0.366,300.27,449.99,63.0,61.6,0.438,98149.500000001,98166.699999989,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413900020,214548.00
10/21/2014 10:00,2,2.352,ACTIVE,213.29,360.99,60.006,1413900005,"274151322000083","019011112586793",30.55,16.00,0,322.21,376.62,72.8,68.3,0.526,283643.7,283643.7,1685,0,0,0,L,1151911521,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900020,214549.00
10/21/2014 10:00,2,1.570,ACTIVE,213.74,343.25,60.006,1413900005,"274151322000076","019011112586793",30.65,16.30,0,326.42,380.82,48.8,45.1,0.336,297556.9,297556.9,1682,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900021,214550.00
10/21/2014 10:00,2,1.006,ACTIVE,213.06,428.61,60.012,1413900005,"274151322000094","019011112586793",40.43,17.80,0,330.93,489.03,41.0,37.6,0.261,216083.9,216083.9,1728,0,0,0,L,1151911521,1,121.55,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900022,214551.00
10/21/2014 10:00,2,1.506,ACTIVE,212.83,338.14,60.012,1413900005,"274151322000052","019011112586793",29.84,16.00,0,323.72,376.62,45.5,42.0,0.309,285089.8,285089.8,1681,0,0,0,L,1151911521,1,121.33,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900023,214552.00
10/21/2014 10:00,2,1.504,ACTIVE,213.29,343.55,60.012,1413900005,"274151322000085","019011112586793",29.92,15.80,0,323.41,377.52,45.5,42.0,0.305,284378.8,284378.8,1682,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900024,214553.00
10/21/2014 10:00,2,1.484,ACTIVE,213.06,339.34,60.006,1413900005,"274151322000087","019011112586793",29.02,19.50,0,322.21,376.31,43.6,40.2,0.301,270079.7,270079.7,1684,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900025,214554.00
10/21/2014 10:00,2,1.461,ACTIVE,212.83,345.66,59.996,1413900005,"274151322000088","019011112586793",29.70,15.80,0,321.01,377.82,44.0,40.5,0.292,276256.1,276256.1,1685,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900026,214555.00
10/21/2014 10:00,2,1.525,ACTIVE,213.29,343.55,60.017,1413900005,"274151322000095","019011112586793",30.91,16.30,0,321.61,378.72,47.8,44.2,0.318,294932.1,294932.1,1685,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900027,214556.00
10/21/2014 10:00,2,0.984,ACTIVE,213.74,434.02,60.012,1413900005,"274151322000068","019011112586793",40.69,19.00,0,331.83,485.42,40.4,37.1,0.278,214556.9,214556.9,1720,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900028,214557.00
10/21/2014 10:00,2,1.496,ACTIVE,212.83,339.65,60.006,1413900005,"274151322000054","019011112586793",29.66,16.70,0,322.51,377.52,45.0,41.5,0.305,281692.7,281692.7,1685,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900029,214558.00
10/21/2014 10:15,1,4.804,ACTIVE,214.1,330.17,60.03,1413900904,"040051121000097","019011112586793",27.81,13,0.600,300.70,451.25,132.9,128.1,0.606,99500.100000024,99526.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900906,214559.00
10/21/2014 10:15,1,4.777,ACTIVE,214.1,323.45,60.03,1413900904,"040051121000095","019011112586793",25.07,12,0.535,298.16,447.48,119.2,114.2,0.545,88709.6,88733.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900908,214560.00
10/21/2014 10:15,1,3.154,ACTIVE,214.6,347.01,60.00,1413900904,"033051125000132","019011112586793",36.71,13,0.519,301.06,451.35,115.2,111.0,0.530,86521.1,86544.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900909,214561.00
10/21/2014 10:15,1,3.098,ACTIVE,214.7,327.60,60.00,1413900904,"033051125000135","019011112586793",36.74,13,0.513,299.12,453.10,113.2,109.6,0.522,83892.899999976,83915.299999952,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900910,214562.00
10/21/2014 10:15,1,4.801,ACTIVE,214.1,321.67,60.00,1413900904,"040051121000116","019011112586793",27.58,11,0.597,300.09,449.66,131.7,127.0,0.604,97941.400000035,97967.700000047,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900911,214563.00
10/21/2014 10:15,1,4.889,ACTIVE,214.7,334.26,60.03,1413900904,"040051121000068","019011112586793",25.05,13,0.549,301.73,450.15,121.8,117.3,0.559,90049.400000036,90073.800000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900913,214564.00
10/21/2014 10:15,1,3.562,ACTIVE,213.9,363.30,60.03,1413900904,"033051125000118","019011112586793",41.69,13,0.676,303.10,450.45,147.8,143.7,0.671,111562.40000012,111592.3000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900914,214565.00
10/21/2014 10:15,1,3.549,ACTIVE,214.7,364.18,60.03,1413900904,"033051125000150","019011112586793",41.97,13,0.672,298.90,449.41,148.2,143.7,0.671,110641.19999995,110671.09999995,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900915,214566.00
10/21/2014 10:15,1,4.622,ACTIVE,214.3,343.45,60.00,1413900904,"040051121000185","019011112586793",27.97,13,0.579,300.37,450.15,128.6,123.8,0.586,99812.5,99837.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900917,214567.00
10/21/2014 10:15,1,4.884,ACTIVE,213.9,319.25,60.03,1413900904,"040051121000195","019011112586793",27.26,13,0.599,301.33,450.35,132.5,127.7,0.607,98166.699999989,98193.300000013,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900918,214568.00
10/21/2014 10:15,2,4.895,ACTIVE,213.96,342.65,60.006,1413900904,"274151322000083","019011112586793",30.02,22.30,0,322.81,375.11,148.6,141.5,0.592,283673.0,283673.0,1686,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900919,214569.00
10/21/2014 10:15,2,5.324,ACTIVE,214.87,351.07,60.012,1413900904,"274151322000076","019011112586793",30.87,22.30,0,330.33,379.62,166.3,158.6,0.654,297589.9,297589.9,1683,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900920,214570.00
10/21/2014 10:15,2,3.295,ACTIVE,213.96,445.45,60.022,1413900904,"274151322000094","019011112586793",41.91,23.50,0,413.59,480.91,139.5,132.8,0.544,216111.5,216111.5,1729,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900921,214571.00
10/21/2014 10:15,2,4.994,ACTIVE,214.19,350.77,60.022,1413900904,"274151322000052","019011112586793",30.30,22.00,0,324.32,373.61,153.3,146.0,0.597,285120.1,285120.1,1682,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900922,214572.00
10/21/2014 10:15,2,5.084,ACTIVE,214.19,348.66,60.049,1413900904,"274151322000085","019011112586793",30.06,21.00,0,328.22,375.11,154.8,147.4,0.597,284409.7,284409.7,1683,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900923,214573.00
10/21/2014 10:15,2,4.883,ACTIVE,213.96,345.96,60.017,1413900904,"274151322000087","019011112586793",29.46,27.00,0,322.51,375.11,145.6,138.6,0.561,270108.8,270108.8,1685,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900924,214574.00
10/21/2014 10:15,2,5.020,ACTIVE,214.19,345.66,60.012,1413900904,"274151322000088","019011112586793",30.02,21.30,0,325.22,375.11,152.6,145.3,0.575,276286.3,276286.3,1686,0,0,0,L,1151911521,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900925,214575.00
10/21/2014 10:15,2,5.293,ACTIVE,213.96,352.57,60.017,1413900904,"274151322000095","019011112586793",30.32,22.80,0,327.32,376.31,162.5,154.9,0.619,294964.4,294964.4,1686,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900926,214576.00
10/21/2014 10:15,2,3.318,ACTIVE,215.09,452.96,60.012,1413900904,"274151322000068","019011112586793",42.02,25.00,0,411.78,476.41,139.1,132.4,0.530,214584.6,214584.6,1721,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900927,214577.00
10/21/2014 10:15,2,5.090,ACTIVE,214.19,357.98,60.038,1413900904,"274151322000054","019011112586793",29.98,21.80,0,325.82,375.11,154.4,147.1,0.588,281723.3,281723.3,1686,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413900928,214578.00
10/21/2014 10:30,1,5.185,ACTIVE,215.9,339.58,60.03,1413901804,"040051121000097","019011112586793",27.74,13,0.642,299.47,451.08,143.1,137.9,0.640,99526.5,99550.100000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901807,214579.00
10/21/2014 10:30,1,5.174,ACTIVE,216.1,362.38,60.00,1413901804,"040051121000095","019011112586793",24.81,13,0.572,296.53,448.06,127.7,123.0,0.576,88733.1,88754.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901808,214580.00
10/21/2014 10:30,1,3.406,ACTIVE,216.5,355.69,60.03,1413901804,"033051125000132","019011112586793",36.58,15,0.554,300.63,451.36,124.0,119.7,0.562,86544.2,86564.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901809,214581.00
10/21/2014 10:30,1,3.354,ACTIVE,215.9,322.74,60.00,1413901804,"033051125000135","019011112586793",36.41,15,0.546,298.25,452.94,121.5,117.5,0.552,83915.299999952,83935.099999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901810,214582.00
10/21/2014 10:30,1,5.157,ACTIVE,215.6,328.38,60.03,1413901804,"040051121000116","019011112586793",27.41,12,0.633,298.00,451.26,140.6,135.8,0.638,97967.700000047,97990.700000047,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901812,214583.00
10/21/2014 10:30,1,5.295,ACTIVE,216.0,365.06,60.00,1413901804,"040051121000068","019011112586793",24.61,14,0.582,301.63,450.05,129.6,125.0,0.591,90073.800000012,90095,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901813,214584.00
10/21/2014 10:30,1,3.770,ACTIVE,215.3,337.45,60.00,1413901804,"033051125000118","019011112586793",41.62,15,0.708,301.29,451.41,156.1,151.3,0.706,111592.3000001,111618.40000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901814,214585.00
10/21/2014 10:30,1,3.719,ACTIVE,216.2,354.78,60.00,1413901804,"033051125000150","019011112586793",41.64,14,0.693,301.49,451.39,154.1,149.3,0.691,110671.09999995,110697.49999995,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901816,214586.00
10/21/2014 10:30,1,4.764,ACTIVE,216.2,362.06,60.00,1413901804,"040051121000185","019011112586793",27.45,14,0.583,299.38,451.07,130.1,125.6,0.584,99837.9,99860.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901817,214587.00
10/21/2014 10:30,1,4.723,ACTIVE,215.5,322.70,60.03,1413901804,"040051121000195","019011112586793",27.21,14,0.574,301.54,450.26,127.9,123.3,0.578,98193.300000013,98216.400000037,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901818,214588.00
10/21/2014 10:30,2,5.289,ACTIVE,215.32,366.10,59.996,1413901804,"274151322000083","019011112586793",30.00,24.50,0,322.51,381.12,160.6,153.1,0.636,283699.6,283699.6,1687,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901819,214589.00
10/21/2014 10:30,2,5.773,ACTIVE,216.67,369.10,60.001,1413901804,"274151322000076","019011112586793",30.47,23.80,0,327.02,385.33,178.0,169.9,0.694,297619.8,297619.8,1684,0,0,0,L,1151911521,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901820,214590.00
10/21/2014 10:30,2,3.705,ACTIVE,215.77,445.15,59.996,1413901804,"274151322000094","019011112586793",40.41,26.00,0,330.33,477.31,151.7,144.5,0.588,216136.4,216136.4,1730,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901821,214591.00
10/21/2014 10:30,2,5.363,ACTIVE,215.77,363.39,59.985,1413901804,"274151322000052","019011112586793",30.26,24.00,0,322.81,382.03,164.4,156.7,0.636,285147.7,285147.7,1683,0,0,0,L,1151911521,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901823,214592.00
10/21/2014 10:30,2,5.486,ACTIVE,216.00,362.19,59.996,1413901804,"274151322000085","019011112586793",29.90,23.50,0,324.62,382.93,166.0,158.3,0.632,284437.4,284437.4,1684,0,0,0,L,1151911521,1,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901824,214593.00
10/21/2014 10:30,2,5.412,ACTIVE,216.00,357.38,59.990,1413901804,"274151322000087","019011112586793",28.57,31.00,0,322.51,380.52,156.4,149.1,0.601,270134.9,270134.9,1686,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901824,214594.00
10/21/2014 10:30,2,5.418,ACTIVE,215.77,363.09,59.990,1413901804,"274151322000088","019011112586793",29.82,22.80,0,323.41,382.33,163.6,156.0,0.610,276313.8,276313.8,1687,0,0,0,L,1151911521,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901825,214595.00
10/21/2014 10:30,2,5.680,ACTIVE,215.77,363.39,59.990,1413901804,"274151322000095","019011112586793",30.38,25.50,0,324.62,384.43,174.7,166.7,0.658,294993.4,294993.4,1687,0,0,0,L,1151911521,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901826,214596.00
10/21/2014 10:30,2,3.598,ACTIVE,216.67,450.56,59.996,1413901804,"274151322000068","019011112586793",41.65,25.80,0,329.73,479.41,151.6,144.4,0.575,214609.9,214609.9,1722,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901827,214597.00
10/21/2014 10:30,2,5.480,ACTIVE,215.77,360.99,60.022,1413901804,"274151322000054","019011112586793",29.78,24.00,0,321.31,383.23,165.2,157.5,0.614,281751.3,281751.3,1687,0,0,0,L,1151911521,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413901828,214598.00
10/21/2014 10:45,1,5.301,ACTIVE,216.3,329.62,60.00,1413902704,"040051121000097","019011112586793",27.67,15,0.655,301.63,451.09,145.9,141.0,0.655,99550.100000024,99575,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902706,214599.00
10/21/2014 10:45,1,5.298,ACTIVE,215.6,321.98,60.03,1413902704,"040051121000095","019011112586793",24.81,15,0.586,299.29,448.60,130.8,125.8,0.588,88754.4,88776.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902707,214600.00
10/21/2014 10:45,1,3.471,ACTIVE,215.9,362.46,60.00,1413902704,"033051125000132","019011112586793",36.76,16,0.570,302.64,451.16,127.0,122.4,0.577,86564.3,86585.8,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902709,214601.00
10/21/2014 10:45,1,3.412,ACTIVE,216.1,344.05,60.03,1413902704,"033051125000135","019011112586793",36.84,16,0.562,301.39,453.09,125.1,120.9,0.568,83935.099999964,83956.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902710,214602.00
10/21/2014 10:45,1,5.302,ACTIVE,215.3,347.37,60.00,1413902704,"040051121000116","019011112586793",27.68,13,0.660,300.62,451.19,146.0,140.9,0.657,97990.700000047,98015.400000035,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902711,214603.00
10/21/2014 10:45,1,5.484,ACTIVE,216.1,324.34,60.03,1413902704,"040051121000068","019011112586793",24.65,15,0.604,303.38,450.19,134.5,129.8,0.607,90095,90117.600000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902713,214604.00
10/21/2014 10:45,1,3.960,ACTIVE,215.1,353.33,60.03,1413902704,"033051125000118","019011112586793",41.61,15,0.743,302.42,451.60,163.9,159.1,0.738,111618.40000012,111646.3000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902714,214605.00
10/21/2014 10:45,1,3.947,ACTIVE,216.0,354.18,60.00,1413902704,"033051125000150","019011112586793",41.60,15,0.737,304.32,450.84,163.4,158.5,0.728,110697.49999995,110725.49999995,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902715,214606.00
10/21/2014 10:45,1,5.342,ACTIVE,216.2,361.12,60.00,1413902704,"040051121000185","019011112586793",27.19,15,0.647,301.48,450.24,144.5,139.2,0.649,99860.7,99884.9,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902717,214607.00
10/21/2014 10:45,1,5.369,ACTIVE,216.1,330.36,60.00,1413902704,"040051121000195","019011112586793",27.51,16,0.662,303.33,450.69,147.0,142.2,0.660,98216.400000037,98241.199999989,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902718,214608.00
10/21/2014 10:45,2,5.352,ACTIVE,215.09,351.07,60.001,1413902704,"274151322000083","019011112586793",30.00,24.80,0,326.12,381.42,162.4,154.9,0.641,283727.7,283727.7,1688,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902719,214609.00
10/21/2014 10:45,2,5.777,ACTIVE,216.22,347.76,59.996,1413902704,"274151322000076","019011112586793",30.65,24.80,0,327.92,385.93,179.4,171.2,0.707,297650.9,297650.9,1685,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902720,214610.00
10/21/2014 10:45,2,3.746,ACTIVE,215.54,430.12,60.006,1413902704,"274151322000094","019011112586793",40.20,26.80,0,330.03,472.50,152.9,145.7,0.597,216162.6,216162.6,1731,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902721,214611.00
10/21/2014 10:45,2,5.424,ACTIVE,215.77,353.47,60.001,1413902704,"274151322000052","019011112586793",30.24,25.00,0,326.12,382.33,166.1,158.4,0.641,285176.4,285176.4,1684,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902722,214612.00
10/21/2014 10:45,2,5.549,ACTIVE,215.54,350.47,60.006,1413902704,"274151322000085","019011112586793",29.92,25.50,0,327.32,383.23,168.0,160.2,0.641,284466.5,284466.5,1685,0,0,0,L,1151911521,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902723,214613.00
10/21/2014 10:45,2,5.400,ACTIVE,215.77,344.76,60.017,1413902704,"274151322000087","019011112586793",28.82,33.00,0,327.92,380.82,157.7,150.3,0.601,270162.3,270162.3,1687,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902723,214614.00
10/21/2014 10:45,2,5.438,ACTIVE,215.54,347.16,60.001,1413902704,"274151322000088","019011112586793",29.96,24.00,0,328.22,382.93,165.0,157.3,0.614,276342.3,276342.3,1688,0,0,0,L,1151911521,1,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902724,214615.00
10/21/2014 10:45,2,5.709,ACTIVE,215.32,357.08,60.006,1413902704,"274151322000095","019011112586793",30.47,25.80,0,327.62,384.73,176.1,168.1,0.667,295023.9,295023.9,1688,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902726,214616.00
10/21/2014 10:45,2,3.627,ACTIVE,216.67,443.34,60.006,1413902704,"274151322000068","019011112586793",41.73,27.30,0,330.63,478.51,151.1,143.9,0.570,214636.2,214636.2,1723,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902727,214617.00
10/21/2014 10:45,2,5.531,ACTIVE,215.77,364.29,60.001,1413902704,"274151322000054","019011112586793",29.86,24.80,0,327.02,384.43,167.3,159.6,0.632,281780.3,281780.3,1688,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413902728,214618.00
10/21/2014 11:00,1,2.202,ACTIVE,213.9,345.80,60.00,1413903604,"040051121000097","019011112586793",27.31,16,0.336,300.79,449.00,59.8,42.4,0.413,99575,99607.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903607,214619.00
10/21/2014 11:00,1,2.265,ACTIVE,213.8,333.57,60.00,1413903604,"040051121000095","019011112586793",24.10,17,0.330,299.20,448.31,54.3,52.6,0.352,88776.6,88805.6,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903608,214620.00
10/21/2014 11:00,1,1.453,ACTIVE,214.6,368.13,60.03,1413903604,"033051125000132","019011112586793",35.58,18,0.271,303.11,450.91,51.4,50.6,0.315,86585.8,86613.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903609,214621.00
10/21/2014 11:00,1,1.366,ACTIVE,214.4,359.88,60.03,1413903604,"033051125000135","019011112586793",35.46,18,0.309,301.92,453.10,48.2,49.4,0.344,83956.199999988,83983.799999952,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903610,214622.00
10/21/2014 11:00,1,2.220,ACTIVE,213.9,400.03,60.03,1413903604,"040051121000116","019011112586793",25.39,14,0.263,299.99,449.40,56.1,41.1,0.303,98015.400000035,98047.499999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903612,214623.00
10/21/2014 11:00,1,2.137,ACTIVE,214.3,422.13,60.00,1413903604,"040051121000068","019011112586793",24.34,17,0.290,302.60,450.02,51.7,42.9,0.137,90117.600000024,90147.199999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903613,214624.00
10/21/2014 11:00,1,1.566,ACTIVE,213.8,400.04,60.03,1413903604,"033051125000118","019011112586793",40.44,17,0.355,300.32,450.69,63.0,68.6,0.157,111646.3000001,111682.50000009,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903614,214625.00
10/21/2014 11:00,1,1.533,ACTIVE,214.3,388.32,60.00,1413903604,"033051125000150","019011112586793",37.72,17,0.303,303.27,451.20,57.5,67.4,0.151,110725.49999995,110761.59999995,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903616,214626.00
10/21/2014 11:00,1,1.897,ACTIVE,214.5,347.72,60.03,1413903604,"040051121000185","019011112586793",26.46,17,0.326,301.60,449.69,49.9,52.3,0.395,99884.9,99916.6,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903617,214627.00
10/21/2014 11:00,1,1.926,ACTIVE,214.2,408.54,60.03,1413903604,"040051121000195","019011112586793",26.37,17,0.307,303.47,450.16,50.5,41.3,0.284,98241.199999989,98273.400000037,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903618,214628.00
10/21/2014 11:00,2,2.424,ACTIVE,213.29,347.16,60.028,1413903604,"274151322000083","019011112586793",29.60,29.00,0,326.12,383.53,72.6,68.1,0.517,283764.3,283764.3,1689,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903619,214629.00
10/21/2014 11:00,2,2.520,ACTIVE,214.19,352.87,60.001,1413903604,"274151322000076","019011112586793",29.92,29.30,0,328.82,387.14,76.3,71.8,0.535,297691.2,297691.2,1686,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903620,214630.00
10/21/2014 11:00,2,1.623,ACTIVE,213.51,432.52,60.001,1413903604,"274151322000094","019011112586793",40.43,30.00,0,407.87,472.80,65.0,60.8,0.460,216197.0,216197.0,1732,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903621,214631.00
10/21/2014 11:00,2,2.377,ACTIVE,213.51,346.26,60.006,1413903604,"274151322000052","019011112586793",29.62,28.80,0,326.72,384.43,71.3,66.9,0.508,285213.8,285213.8,1685,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903622,214632.00
10/21/2014 11:00,2,2.525,ACTIVE,213.96,349.56,60.001,1413903604,"274151322000085","019011112586793",29.06,28.50,0,329.43,384.13,74.4,69.9,0.530,284504.4,284504.4,1686,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903623,214633.00
10/21/2014 11:00,2,2.492,ACTIVE,213.74,344.76,60.001,1413903604,"274151322000087","019011112586793",27.67,39.00,0,327.92,382.33,69.9,65.5,0.482,270197.7,270197.7,1688,0,0,0,L,1151911521,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903624,214634.00
10/21/2014 11:00,2,2.367,ACTIVE,213.29,352.27,60.001,1413903604,"274151322000088","019011112586793",29.18,27.80,0,327.32,384.73,69.9,65.5,0.473,276379.4,276379.4,1689,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903625,214635.00
10/21/2014 11:00,2,2.582,ACTIVE,213.29,357.08,60.001,1413903604,"274151322000095","019011112586793",29.80,30.00,0,327.92,386.83,78.0,73.3,0.544,295063.6,295063.6,1689,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903626,214636.00
10/21/2014 11:00,2,1.572,ACTIVE,214.19,432.22,60.001,1413903604,"274151322000068","019011112586793",40.30,30.50,0,406.37,476.71,63.8,59.6,0.438,214670.6,214670.6,1724,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903628,214637.00
10/21/2014 11:00,2,2.424,ACTIVE,213.74,351.07,60.001,1413903604,"274151322000054","019011112586793",29.04,29.00,0,327.32,385.03,71.2,66.8,0.495,281818.0,281818.0,1689,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413903629,214638.00
10/21/2014 11:15,1,5.643,ACTIVE,217.1,344.65,60.03,1413904504,"040051121000097","019011112586793",26.80,18,0.673,300.35,451.12,150.5,145.2,0.672,99607.5,99640.900000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904506,214639.00
10/21/2014 11:15,1,5.625,ACTIVE,216.5,327.07,60.00,1413904504,"040051121000095","019011112586793",23.91,18,0.597,298.97,448.09,133.8,128.8,0.599,88805.6,88835.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904508,214640.00
10/21/2014 11:15,1,3.673,ACTIVE,217.0,326.89,60.03,1413904504,"033051125000132","019011112586793",35.34,19,0.575,304.35,450.98,129.1,124.1,0.577,86613.7,86642.4,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904509,214641.00
10/21/2014 11:15,1,3.609,ACTIVE,217.2,327.60,60.00,1413904504,"033051125000135","019011112586793",35.38,19,0.568,301.20,453.25,127.1,122.7,0.574,83983.799999952,84012.099999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904510,214642.00
10/21/2014 11:15,1,5.603,ACTIVE,216.8,342.20,60.00,1413904504,"040051121000116","019011112586793",26.72,15,0.668,298.73,451.07,149.0,143.8,0.668,98047.499999999,98080.700000047,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904512,214643.00
10/21/2014 11:15,1,5.736,ACTIVE,217.6,329.90,60.03,1413904504,"040051121000068","019011112586793",23.82,18,0.605,304.45,449.38,136.0,131.0,0.611,90147.199999988,90177.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904513,214644.00
10/21/2014 11:15,1,4.150,ACTIVE,217.1,324.13,60.03,1413904504,"033051125000118","019011112586793",40.58,18,0.753,302.44,447.63,167.6,162.7,0.742,111682.50000009,111720.00000009,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904515,214645.00
10/21/2014 11:15,1,4.144,ACTIVE,216.9,349.88,60.03,1413904504,"033051125000150","019011112586793",40.70,18,0.753,303.79,450.58,167.8,162.5,0.744,110761.59999995,110799.29999995,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904516,214646.00
10/21/2014 11:15,1,5.659,ACTIVE,217.3,369.56,60.03,1413904504,"040051121000185","019011112586793",26.53,19,0.665,302.76,450.26,149.4,144.1,0.664,99916.6,99949.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904518,214647.00
10/21/2014 11:15,1,5.737,ALERT,217.0,365.17,60.03,1413904504,"040051121000195","019011112586793",26.40,19,0.674,305.22,448.97,150.7,145.2,0.670,98273.400000037,98306.900000037,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413904519,214648.00
10/21/2014 11:15,2,5.748,ACTIVE,216.67,364.59,59.996,1413904504,"274151322000083","019011112586793",29.30,32.00,0,331.83,384.73,170.4,162.6,0.676,283801.7,283801.7,1691,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904521,214649.00
10/21/2014 11:15,2,6.162,ACTIVE,217.35,371.21,59.996,1413904504,"274151322000076","019011112586793",29.88,32.60,0,331.83,387.74,186.4,178.0,0.725,297732.3,297732.3,1688,0,0,0,L,1151911521,1,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904522,214650.00
10/21/2014 11:15,2,3.926,ACTIVE,216.90,446.35,60.001,1413904504,"274151322000094","019011112586793",40.16,32.80,0,411.18,472.50,159.7,152.2,0.619,216231.9,216231.9,1734,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904524,214651.00
10/21/2014 11:15,2,5.818,ACTIVE,216.90,347.46,60.001,1413904504,"274151322000052","019011112586793",29.40,31.00,0,331.53,385.03,173.1,165.1,0.663,285251.9,285251.9,1687,0,0,0,L,1151911521,1,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904526,214652.00
10/21/2014 11:15,2,5.953,ACTIVE,217.13,359.78,60.001,1413904504,"274151322000085","019011112586793",29.00,31.30,0,331.53,385.63,174.8,166.8,0.672,284542.8,284542.8,1688,0,0,0,L,1151911521,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904528,214653.00
10/21/2014 11:15,2,5.834,ACTIVE,216.90,367.60,60.001,1413904504,"274151322000087","019011112586793",27.59,43.60,0,331.83,382.93,162.9,155.3,0.623,270233.6,270233.6,1690,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904529,214654.00
10/21/2014 11:15,2,5.904,ACTIVE,216.45,367.30,59.996,1413904504,"274151322000088","019011112586793",28.71,30.50,0,331.53,385.03,171.5,163.6,0.641,276417.2,276417.2,1691,0,0,0,L,1151911521,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904531,214655.00
10/21/2014 11:15,2,6.098,ACTIVE,216.45,370.00,59.996,1413904504,"274151322000095","019011112586793",29.78,32.80,0,331.53,387.74,183.8,175.5,0.689,295104.0,295104.0,1691,0,0,0,L,1151911521,1,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904533,214656.00
10/21/2014 11:15,2,3.957,ACTIVE,217.58,435.23,59.996,1413904504,"274151322000068","019011112586793",40.24,32.60,0,409.38,477.91,159.8,152.3,0.597,214705.8,214705.8,1726,0,0,0,L,1151911521,1,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904534,214657.00
10/21/2014 11:15,2,5.943,ACTIVE,216.90,363.39,60.001,1413904504,"274151322000054","019011112586793",28.90,32.40,0,330.93,385.93,173.9,165.9,0.645,281856.2,281856.2,1691,0,0,0,L,1151911521,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413904536,214658.00
10/21/2014 11:30,1,5.921,ACTIVE,217.8,334.63,60.03,1413905404,"040051121000097","019011112586793",26.42,19,0.693,316.03,378.37,155.6,150.2,0.688,99640.900000036,99677.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905406,214659.00
10/21/2014 11:30,1,5.870,ACTIVE,217.1,324.65,60.03,1413905404,"040051121000095","019011112586793",23.77,20,0.620,317.06,372.41,138.8,133.8,0.617,88835.3,88868,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905408,214660.00
10/21/2014 11:30,1,3.828,ACTIVE,217.9,326.70,60.00,1413905404,"033051125000132","019011112586793",35.29,20,0.597,319.34,372.87,134.4,129.5,0.602,86642.4,86673.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905409,214661.00
10/21/2014 11:30,1,3.776,ACTIVE,217.8,327.31,60.03,1413905404,"033051125000135","019011112586793",35.11,21,0.588,318.79,371.65,131.9,127.5,0.592,84012.099999964,84043.399999976,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905410,214662.00
10/21/2014 11:30,1,5.863,ACTIVE,216.6,363.56,60.03,1413905404,"040051121000116","019011112586793",26.55,17,0.693,315.86,378.37,154.9,149.4,0.694,98080.700000047,98117.100000023,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905412,214663.00
10/21/2014 11:30,1,6.034,ACTIVE,217.5,327.04,60.03,1413905404,"040051121000068","019011112586793",23.53,20,0.628,317.46,373.20,141.3,136.1,0.631,90177.5,90210.600000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905413,214664.00
10/21/2014 11:30,1,4.350,ACTIVE,216.6,325.80,60.03,1413905404,"033051125000118","019011112586793",40.38,20,0.786,315.20,382.99,174.8,168.9,0.771,111720.00000009,111761.20000008,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905414,214665.00
10/21/2014 11:30,1,4.312,ACTIVE,217.5,337.67,60.03,1413905404,"033051125000150","019011112586793",40.63,20,0.782,315.30,383.51,174.4,169.1,0.772,110799.29999995,110840.29999995,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905416,214666.00
