ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 11:30,1,5.937,ACTIVE,217.7,343.03,60.03,1413905404,"040051121000185","019011112586793",26.22,21,0.690,318.18,377.13,154.9,149.6,0.683,99949.8,99986,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905417,214667.00
10/21/2014 11:30,1,5.993,ALERT,216.7,366.56,60.00,1413905404,"040051121000195","019011112586793",26.30,20,0.700,317.65,377.24,156.8,151.0,0.694,98306.900000037,98343.699999989,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413905418,214668.00
10/21/2014 11:30,2,6.033,ACTIVE,216.67,365.80,60.001,1413905404,"274151322000083","019011112586793",29.06,35.20,0,331.53,385.93,177.6,169.5,0.703,283843.1,283843.1,1692,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905419,214669.00
10/21/2014 11:30,2,6.475,ACTIVE,218.03,373.91,60.017,1413905404,"274151322000076","019011112586793",29.44,35.40,0,331.23,388.04,193.0,184.4,0.751,297777.5,297777.5,1689,0,0,0,L,1151911521,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905420,214670.00
10/21/2014 11:30,2,4.123,ACTIVE,217.35,436.13,60.012,1413905404,"274151322000094","019011112586793",39.90,35.40,0,400.36,467.09,165.5,157.8,0.641,216270.7,216270.7,1735,0,0,0,L,1151911521,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905421,214671.00
10/21/2014 11:30,2,6.125,ACTIVE,217.13,368.80,60.022,1413905404,"274151322000052","019011112586793",28.90,34.80,0,331.53,386.23,179.3,171.1,0.672,285293.8,285293.8,1688,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905422,214672.00
10/21/2014 11:30,2,6.232,ACTIVE,217.35,373.61,60.028,1413905404,"274151322000085","019011112586793",28.82,34.30,0,331.83,386.83,182.2,173.9,0.698,284585.2,284585.2,1689,0,0,0,L,1151911521,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905423,214673.00
10/21/2014 11:30,2,6.121,ACTIVE,217.13,353.77,60.001,1413905404,"274151322000087","019011112586793",27.15,49.30,0,332.13,383.83,168.3,160.5,0.623,270272.9,270272.9,1691,0,0,0,L,1151911521,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905424,214674.00
10/21/2014 11:30,2,6.188,ACTIVE,216.90,363.09,60.017,1413905404,"274151322000088","019011112586793",28.41,33.30,0,331.53,385.93,177.9,169.8,0.676,276458.8,276458.8,1692,0,0,0,L,1151911521,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905425,214675.00
10/21/2014 11:30,2,6.480,ACTIVE,217.13,362.79,60.038,1413905404,"274151322000095","019011112586793",29.14,36.30,0,331.53,389.54,191.1,182.5,0.703,295148.6,295148.6,1692,0,0,0,L,1151911521,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905427,214676.00
10/21/2014 11:30,2,4.176,ACTIVE,218.26,441.24,60.017,1413905404,"274151322000068","019011112586793",39.70,35.40,0,403.97,467.69,167.7,160.0,0.636,214744.7,214744.7,1727,0,0,0,L,1151911521,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905428,214677.00
10/21/2014 11:30,2,6.178,ACTIVE,217.35,367.30,60.017,1413905404,"274151322000054","019011112586793",28.82,34.80,0,330.93,386.83,180.2,172.0,0.694,281898.3,281898.3,1692,0,0,0,L,1151911521,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413905429,214678.00
10/21/2014 11:45,1,6.129,ACTIVE,218.1,375.81,60.03,1413906304,"040051121000097","019011112586793",27.00,20,0.733,315.37,380.08,164.6,159.2,0.727,99677.5,99716,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906307,214679.00
10/21/2014 11:45,1,6.163,ACTIVE,217.1,330.27,60.00,1413906304,"040051121000095","019011112586793",23.75,20,0.649,317.75,373.98,145.7,140.2,0.649,88868,88902.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906308,214680.00
10/21/2014 11:45,1,4.022,ACTIVE,218.0,369.69,60.00,1413906304,"033051125000132","019011112586793",35.16,22,0.625,318.95,372.99,140.7,135.3,0.626,86673.9,86706.8,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906309,214681.00
10/21/2014 11:45,1,3.934,ACTIVE,217.7,326.10,60.00,1413906304,"033051125000135","019011112586793",35.29,22,0.617,317.95,374.24,138.1,133.5,0.619,84043.399999976,84076,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906311,214682.00
10/21/2014 11:45,1,6.142,ACTIVE,216.9,322.95,60.00,1413906304,"040051121000116","019011112586793",26.62,17,0.730,315.34,379.56,162.7,157.3,0.726,98117.100000023,98155.300000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906312,214683.00
10/21/2014 11:45,1,6.288,ACTIVE,217.4,346.93,60.00,1413906304,"040051121000068","019011112586793",23.67,20,0.660,317.57,375.83,148.1,142.9,0.662,90210.600000024,90245.400000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906313,214684.00
10/21/2014 11:45,1,4.525,ACTIVE,217.1,326.93,60.00,1413906304,"033051125000118","019011112586793",40.68,21,0.822,314.09,385.96,183.2,177.2,0.812,111761.20000008,111804.40000013,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906315,214685.00
10/21/2014 11:45,1,4.524,ACTIVE,217.3,338.19,60.00,1413906304,"033051125000150","019011112586793",40.66,20,0.820,314.56,385.59,183.0,177.1,0.807,110840.29999995,110883.49999995,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906316,214686.00
10/21/2014 11:45,1,6.202,ALERT,217.7,327.45,60.00,1413906304,"040051121000185","019011112586793",26.37,22,0.723,317.08,379.71,162.7,156.9,0.719,99986,100024.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413906318,214687.00
10/21/2014 11:45,1,6.255,ACTIVE,217.0,324.32,60.00,1413906304,"040051121000195","019011112586793",26.48,22,0.733,316.68,380.65,164.8,158.3,0.729,98343.699999989,98382.300000013,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906319,214688.00
10/21/2014 11:45,2,6.334,ACTIVE,216.90,354.67,59.985,1413906304,"274151322000083","019011112586793",29.08,36.30,0,331.23,387.74,186.4,178.0,0.729,283886.5,283886.5,1693,0,0,0,L,1151911521,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906320,214689.00
10/21/2014 11:45,2,6.768,ACTIVE,217.80,352.57,59.980,1413906304,"274151322000076","019011112586793",29.46,37.00,0,330.93,390.44,201.8,192.8,0.778,297824.6,297824.6,1690,0,0,0,L,1151911521,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906321,214690.00
10/21/2014 11:45,2,4.277,ACTIVE,217.35,431.92,59.985,1413906304,"274151322000094","019011112586793",40.22,36.30,0,403.67,467.39,173.2,165.2,0.667,216311.2,216311.2,1736,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906322,214691.00
10/21/2014 11:45,2,6.369,ACTIVE,217.35,357.08,60.022,1413906304,"274151322000052","019011112586793",29.18,36.80,0,330.93,387.44,188.2,179.7,0.742,285337.6,285337.6,1689,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906323,214692.00
10/21/2014 11:45,2,6.508,ACTIVE,217.35,372.71,60.001,1413906304,"274151322000085","019011112586793",28.77,35.40,0,331.23,388.04,189.8,181.3,0.742,284629.5,284629.5,1690,0,0,0,L,1151911521,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906324,214693.00
10/21/2014 11:45,2,6.393,ACTIVE,217.13,365.80,59.985,1413906304,"274151322000087","019011112586793",27.14,53.50,0,331.23,384.43,175.5,167.5,0.663,270313.8,270313.8,1692,0,0,0,L,1151911521,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906325,214694.00
10/21/2014 11:45,2,6.449,ACTIVE,217.35,367.90,60.006,1413906304,"274151322000088","019011112586793",28.45,35.60,0,330.63,387.44,185.7,177.3,0.694,276502.1,276502.1,1693,0,0,0,L,1151911521,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906326,214695.00
10/21/2014 11:45,2,6.762,ACTIVE,217.13,351.07,59.975,1413906304,"274151322000095","019011112586793",29.18,37.50,0,330.93,390.44,199.7,190.8,0.747,295195.3,295195.3,1693,0,0,0,L,1151911521,1,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906328,214696.00
10/21/2014 11:45,2,4.322,ACTIVE,218.26,428.61,59.990,1413906304,"274151322000068","019011112586793",39.94,37.00,0,406.37,467.09,174.2,166.2,0.663,214785.3,214785.3,1728,0,0,0,L,1151911521,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906329,214697.00
10/21/2014 11:45,2,6.479,ACTIVE,217.35,351.97,59.975,1413906304,"274151322000054","019011112586793",28.71,36.50,0,330.33,388.94,188.1,179.6,0.725,281942.2,281942.2,1693,0,0,0,L,1151911521,1,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413906329,214698.00
10/21/2014 12:00,1,6.519,ACTIVE,219.1,330.78,60.00,1413907204,"040051121000097","019011112586793",26.69,20,0.766,298.85,384.63,173.1,166.8,0.759,99716,99756.400000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907207,214699.00
10/21/2014 12:00,1,6.496,ACTIVE,218.9,371.54,60.00,1413907204,"040051121000095","019011112586793",23.71,21,0.681,301.46,377.98,153.2,148.1,0.676,88902.1,88937.9,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907209,214700.00
10/21/2014 12:00,1,4.235,ACTIVE,219.4,368.40,60.03,1413907204,"033051125000132","019011112586793",35.17,22,0.654,301.50,377.22,148.2,142.7,0.655,86706.8,86741.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907211,214701.00
10/21/2014 12:00,1,4.161,ACTIVE,219.4,342.07,60.03,1413907204,"033051125000135","019011112586793",35.18,22,0.647,301.08,377.58,145.7,140.9,0.646,84076,84110,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907213,214702.00
10/21/2014 12:00,1,6.467,ACTIVE,217.7,377.74,60.03,1413907204,"040051121000116","019011112586793",26.65,17,0.767,298.93,383.05,171.5,165.3,0.760,98155.300000011,98195.400000035,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907215,214703.00
10/21/2014 12:00,1,6.617,ACTIVE,218.0,355.19,60.03,1413907204,"040051121000068","019011112586793",23.67,22,0.693,301.05,379.17,155.9,150.3,0.690,90245.400000036,90281.900000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907216,214704.00
10/21/2014 12:00,1,4.804,ACTIVE,217.9,328.35,60.00,1413907204,"033051125000118","019011112586793",40.49,22,0.865,297.32,389.26,193.5,187.2,0.843,111804.40000013,111849.70000008,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907218,214705.00
10/21/2014 12:00,1,4.806,ACTIVE,218.2,371.40,60.03,1413907204,"033051125000150","019011112586793",40.41,21,0.863,295.94,389.90,193.3,187.3,0.848,110883.49999995,110928.89999995,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907219,214706.00
10/21/2014 12:00,1,6.601,ACTIVE,218.5,372.76,60.03,1413907204,"040051121000185","019011112586793",26.18,22,0.766,299.20,383.64,171.9,165.9,0.754,100024.2,100064.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907221,214707.00
10/21/2014 12:00,1,6.662,ACTIVE,218.4,325.13,60.00,1413907204,"040051121000195","019011112586793",26.30,22,0.773,299.81,384.33,174.4,167.8,0.767,98382.300000013,98422.900000037,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907223,214708.00
10/21/2014 12:00,2,6.658,ACTIVE,218.48,351.67,60.001,1413907204,"274151322000083","019011112586793",29.18,38.20,0,321.31,389.84,196.7,188.0,0.773,283932.1,283932.1,1694,0,0,0,L,1151911521,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907224,214709.00
10/21/2014 12:00,2,7.174,ACTIVE,219.39,378.72,60.001,1413907204,"274151322000076","019011112586793",29.28,38.20,0,321.91,395.85,212.6,203.3,0.822,297874.0,297874.0,1691,0,0,0,L,1151911521,1,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907225,214710.00
10/21/2014 12:00,2,4.629,ACTIVE,218.48,440.64,60.017,1413907204,"274151322000094","019011112586793",39.50,37.80,0,404.27,469.79,183.9,175.6,0.707,216353.8,216353.8,1737,0,0,0,L,1151911521,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907226,214711.00
10/21/2014 12:00,2,6.727,ACTIVE,218.48,363.39,59.996,1413907204,"274151322000052","019011112586793",29.12,38.40,0,320.71,390.44,198.3,189.4,0.765,285383.5,285383.5,1690,0,0,0,L,1151911521,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907228,214712.00
10/21/2014 12:00,2,6.855,ACTIVE,218.71,375.41,60.001,1413907204,"274151322000085","019011112586793",28.80,37.30,0,320.71,390.44,199.9,191.1,0.760,284675.8,284675.8,1691,0,0,0,L,1151911521,1,126.07,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907229,214713.00
10/21/2014 12:00,2,6.756,ACTIVE,218.48,355.28,59.996,1413907204,"274151322000087","019011112586793",26.98,57.00,0,321.31,386.83,184.5,176.1,0.703,270356.5,270356.5,1693,0,0,0,L,1151911521,1,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907230,214714.00
10/21/2014 12:00,2,6.787,ACTIVE,218.26,354.37,59.996,1413907204,"274151322000088","019011112586793",28.47,37.00,0,320.11,390.14,195.5,186.8,0.729,276547.5,276547.5,1694,0,0,0,L,1151911521,1,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907230,214715.00
10/21/2014 12:00,2,7.135,ACTIVE,218.26,367.90,60.001,1413907204,"274151322000095","019011112586793",29.22,40.20,0,320.41,392.85,210.9,201.7,0.787,295244.2,295244.2,1694,0,0,0,L,1151911521,1,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907231,214716.00
10/21/2014 12:00,2,4.578,ACTIVE,219.39,437.33,59.996,1413907204,"274151322000068","019011112586793",40.00,37.50,0,406.07,470.39,184.5,176.1,0.698,214827.9,214827.9,1729,0,0,0,L,1151911521,1,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907232,214717.00
10/21/2014 12:00,2,6.857,ACTIVE,218.71,369.70,59.969,1413907204,"274151322000054","019011112586793",28.51,38.00,0,321.01,391.34,197.9,189.1,0.742,281988.2,281988.2,1694,0,0,0,L,1151911521,1,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413907233,214718.00
10/21/2014 12:15,1,6.667,ACTIVE,216.8,375.94,60.00,1413908106,"040051121000097","019011112586793",26.28,22,0.780,315.71,386.79,174.4,168.2,0.771,99756.400000036,99797.900000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908109,214719.00
10/21/2014 12:15,1,6.705,ACTIVE,216.2,352.49,60.03,1413908106,"040051121000095","019011112586793",23.17,23,0.693,316.10,379.52,154.6,149.1,0.687,88937.9,88974.8,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908110,214720.00
10/21/2014 12:15,1,4.359,ALERT,217.1,324.13,60.03,1413908106,"033051125000132","019011112586793",34.63,23,0.671,317.29,378.86,150.2,144.9,0.671,86741.3,86776.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413908111,214721.00
10/21/2014 12:15,1,4.280,ACTIVE,216.8,321.90,60.03,1413908106,"033051125000135","019011112586793",34.61,23,0.663,317.20,379.30,147.4,143.0,0.659,84110,84145.099999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908113,214722.00
10/21/2014 12:15,1,6.721,ACTIVE,216.3,335.08,60.03,1413908106,"040051121000116","019011112586793",25.98,18,0.784,314.20,386.15,173.7,168.0,0.777,98195.400000035,98236.700000047,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908114,214723.00
10/21/2014 12:15,1,6.821,ACTIVE,216.6,338.67,60.03,1413908106,"040051121000068","019011112586793",23.17,23,0.703,316.16,381.13,157.2,151.4,0.706,90281.900000036,90319.100000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908115,214724.00
10/21/2014 12:15,1,4.962,ACTIVE,216.2,378.74,60.03,1413908106,"033051125000118","019011112586793",39.86,23,0.887,312.85,393.98,196.8,189.8,0.870,111849.70000008,111896.10000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908117,214725.00
10/21/2014 12:15,1,4.934,ACTIVE,216.9,379.52,60.00,1413908106,"033051125000150","019011112586793",39.94,23,0.885,313.71,393.81,196.1,190.0,0.867,110928.89999995,110975.29999995,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908118,214726.00
10/21/2014 12:15,1,6.763,ACTIVE,216.6,332.92,60.03,1413908106,"040051121000185","019011112586793",25.83,24,0.777,316.46,386.07,173.8,167.1,0.770,100064.4,100105.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908119,214727.00
10/21/2014 12:15,1,6.844,ACTIVE,215.6,362.28,60.03,1413908106,"040051121000195","019011112586793",26.00,23,0.791,316.34,386.49,177.0,169.8,0.781,98422.900000037,98464.400000037,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908120,214728.00
10/21/2014 12:15,2,6.904,ACTIVE,216.22,356.18,60.017,1413908106,"274151322000083","019011112586793",28.61,39.50,0,330.63,392.25,199.8,191.0,0.804,283979.0,283979.0,1695,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908121,214729.00
10/21/2014 12:15,2,7.402,ACTIVE,217.35,352.87,60.012,1413908106,"274151322000076","019011112586793",28.80,40.80,0,330.93,396.75,215.8,206.4,0.840,297924.8,297924.8,1692,0,0,0,L,1151911521,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908122,214730.00
10/21/2014 12:15,2,4.664,ACTIVE,216.67,434.02,60.022,1413908106,"274151322000094","019011112586793",39.72,39.80,0,395.85,467.69,187.7,179.3,0.729,216397.8,216397.8,1738,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908123,214731.00
10/21/2014 12:15,2,6.938,ACTIVE,216.45,360.08,60.017,1413908106,"274151322000052","019011112586793",28.59,39.50,0,330.63,392.85,200.7,191.8,0.782,285430.9,285430.9,1691,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908124,214732.00
10/21/2014 12:15,2,7.061,ACTIVE,216.67,351.37,60.017,1413908106,"274151322000085","019011112586793",28.41,39.00,0,330.93,393.15,203.2,194.2,0.787,284723.6,284723.6,1692,0,0,0,L,1151911521,1,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908125,214733.00
10/21/2014 12:15,2,6.986,ACTIVE,216.45,359.48,59.990,1413908106,"274151322000087","019011112586793",26.26,60.80,0,330.93,389.84,185.8,177.4,0.716,270400.5,270400.5,1694,0,0,0,L,1151911521,1,124.04,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908126,214734.00
10/21/2014 12:15,2,6.959,ACTIVE,216.45,353.77,59.996,1413908106,"274151322000088","019011112586793",28.17,38.40,0,330.63,396.15,198.5,189.7,0.747,276594.2,276594.2,1695,0,0,0,L,1151911521,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908128,214735.00
10/21/2014 12:15,2,7.393,ACTIVE,216.22,355.88,60.001,1413908106,"274151322000095","019011112586793",28.69,41.00,0,329.13,396.45,214.7,205.3,0.809,295294.7,295294.7,1695,0,0,0,L,1151911521,1,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908129,214736.00
10/21/2014 12:15,2,4.723,ACTIVE,217.35,422.00,60.017,1413908106,"274151322000068","019011112586793",39.08,39.50,0,403.37,469.79,187.4,179.0,0.712,214871.9,214871.9,1730,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908130,214737.00
10/21/2014 12:15,2,7.053,ACTIVE,216.67,356.48,60.017,1413908106,"274151322000054","019011112586793",28.17,40.60,0,330.03,393.75,201.1,192.1,0.769,282035.5,282035.5,1695,0,0,0,L,1151911521,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413908131,214738.00
10/21/2014 12:30,1,7.145,ACTIVE,216.8,365.55,60.00,1413909004,"040051121000097","019011112586793",26.69,22,0.850,303.25,451.08,189.8,183.1,0.833,99797.900000036,99834.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909006,214739.00
10/21/2014 12:30,1,7.160,ACTIVE,216.1,351.62,60.00,1413909004,"040051121000095","019011112586793",23.71,23,0.761,299.59,448.27,168.9,163.1,0.749,88974.8,89007.4,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909007,214740.00
10/21/2014 12:30,1,4.650,ACTIVE,216.5,323.28,60.03,1413909004,"033051125000132","019011112586793",35.41,23,0.732,302.23,450.44,163.8,157.6,0.726,86776.7,86808.3,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909009,214741.00
10/21/2014 12:30,1,4.528,ACTIVE,217.0,337.64,60.00,1413909004,"033051125000135","019011112586793",35.44,24,0.718,301.09,453.29,159.6,155.1,0.707,84145.099999964,84176.399999976,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909010,214742.00
10/21/2014 12:30,1,7.123,ACTIVE,215.8,323.42,60.03,1413909004,"040051121000116","019011112586793",26.71,18,0.853,300.13,451.07,189.3,182.8,0.835,98236.700000047,98273.499999999,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909011,214743.00
10/21/2014 12:30,1,7.266,ACTIVE,216.9,323.01,60.00,1413909004,"040051121000068","019011112586793",23.87,23,0.773,302.99,450.16,172.6,166.7,0.768,90319.100000024,90352.300000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909013,214744.00
10/21/2014 12:30,1,4.694,ALERT,216.2,324.07,60.03,1413909004,"033051125000118","019011112586793",43.41,22,0.913,302.84,450.23,202.7,196.1,0.894,111896.10000012,111937.3000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413909014,214745.00
10/21/2014 12:30,1,4.718,ACTIVE,216.4,364.60,60.03,1413909004,"033051125000150","019011112586793",43.29,23,0.913,303.86,451.21,203.2,196.0,0.900,110975.29999995,111016.59999995,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909015,214746.00
10/21/2014 12:30,1,7.215,ALERT,216.6,346.23,60.00,1413909004,"040051121000185","019011112586793",26.42,24,0.849,301.84,450.28,189.7,183.0,0.834,100105.5,100142.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413909017,214747.00
10/21/2014 12:30,1,7.335,ACTIVE,216.1,321.56,60.00,1413909004,"040051121000195","019011112586793",26.41,23,0.863,303.39,449.95,192.7,185.2,0.850,98464.400000037,98501.699999989,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909018,214748.00
10/21/2014 12:30,2,7.383,ACTIVE,216.00,352.57,60.006,1413909004,"274151322000083","019011112586793",29.36,38.20,0,328.22,395.85,219.3,209.8,0.862,284020.8,284020.8,1696,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909019,214749.00
10/21/2014 12:30,2,7.879,ACTIVE,217.58,360.08,59.985,1413909004,"274151322000076","019011112586793",29.76,38.80,0,328.82,397.05,237.2,227.0,0.928,297970.1,297970.1,1693,0,0,0,L,1151911521,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909020,214750.00
10/21/2014 12:30,2,5.098,ACTIVE,216.45,432.82,60.001,1413909004,"274151322000094","019011112586793",39.92,38.20,0,333.33,470.99,206.5,197.4,0.787,216436.8,216436.8,1739,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909021,214751.00
10/21/2014 12:30,2,7.402,ACTIVE,216.67,351.97,60.006,1413909004,"274151322000052","019011112586793",29.36,39.00,0,327.32,397.96,220.1,210.5,0.844,285473.1,285473.1,1692,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909022,214752.00
10/21/2014 12:30,2,7.588,ACTIVE,216.67,365.19,60.001,1413909004,"274151322000085","019011112586793",29.04,38.00,0,328.82,395.85,223.0,213.3,0.862,284765.9,284765.9,1693,0,0,0,L,1151911521,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909023,214753.00
10/21/2014 12:30,2,7.529,ACTIVE,216.45,360.99,60.006,1413909004,"274151322000087","019011112586793",26.82,61.00,0,327.92,391.34,204.7,195.6,0.787,270439.2,270439.2,1695,0,0,0,L,1151911521,1,124.04,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909024,214754.00
10/21/2014 12:30,2,7.510,ACTIVE,216.22,348.36,60.006,1413909004,"274151322000088","019011112586793",28.69,38.20,0,328.22,393.75,217.9,208.4,0.818,276635.7,276635.7,1696,0,0,0,L,1151911521,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909025,214755.00
10/21/2014 12:30,2,7.865,ACTIVE,216.00,359.48,59.996,1413909004,"274151322000095","019011112586793",29.66,39.30,0,329.13,399.46,236.2,226.1,0.897,295339.5,295339.5,1696,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909026,214756.00
10/21/2014 12:30,2,4.947,ACTIVE,217.58,439.74,59.980,1413909004,"274151322000068","019011112586793",40.83,38.20,0,333.03,474.30,205.1,196.1,0.787,214911.0,214911.0,1731,0,0,0,L,1151911521,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909028,214757.00
10/21/2014 12:30,2,7.568,ACTIVE,216.45,350.17,59.996,1413909004,"274151322000054","019011112586793",28.82,39.30,0,327.02,395.85,220.8,211.2,0.831,282077.5,282077.5,1696,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909029,214758.00
10/21/2014 12:45,1,6.820,ACTIVE,216.4,375.61,60.03,1413909904,"040051121000097","019011112586793",26.18,24,0.796,314.39,386.03,177.6,171.0,0.784,99834.900000036,99877.600000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909907,214759.00
10/21/2014 12:45,1,6.796,ACTIVE,216.0,339.82,60.00,1413909904,"040051121000095","019011112586793",23.13,24,0.703,315.89,379.16,156.4,151.0,0.694,89007.4,89045.3,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909908,214760.00
10/21/2014 12:45,1,4.409,ACTIVE,216.7,348.78,60.03,1413909904,"033051125000132","019011112586793",34.72,24,0.681,316.40,378.05,152.3,146.5,0.677,86808.3,86845.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909910,214761.00
10/21/2014 12:45,1,4.321,ACTIVE,216.3,321.96,60.03,1413909904,"033051125000135","019011112586793",34.70,25,0.672,315.32,378.69,149.2,144.3,0.664,84176.399999976,84212.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909911,214762.00
10/21/2014 12:45,1,6.794,ACTIVE,215.2,375.06,60.03,1413909904,"040051121000116","019011112586793",26.06,19,0.796,313.30,384.35,176.2,169.8,0.782,98273.499999999,98315.800000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909912,214763.00
10/21/2014 12:45,1,6.905,ACTIVE,216.2,322.96,60.03,1413909904,"040051121000068","019011112586793",23.27,24,0.717,315.18,381.57,159.9,154.5,0.712,90352.300000012,90390.900000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909913,214764.00
10/21/2014 12:45,1,5.017,ACTIVE,215.9,376.05,60.03,1413909904,"033051125000118","019011112586793",39.92,24,0.898,311.66,392.26,199.3,192.7,0.877,111937.3000001,111985.4000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909915,214765.00
10/21/2014 12:45,1,4.987,ACTIVE,216.1,369.46,60.00,1413909904,"033051125000150","019011112586793",39.95,24,0.894,312.19,392.68,198.3,191.6,0.876,111016.59999995,111064.49999995,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909916,214766.00
10/21/2014 12:45,1,6.873,ACTIVE,216.2,331.41,60.00,1413909904,"040051121000185","019011112586793",25.76,25,0.790,314.41,385.17,176.2,169.8,0.775,100142.1,100184.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909917,214767.00
10/21/2014 12:45,1,6.928,ACTIVE,216.3,362.23,60.03,1413909904,"040051121000195","019011112586793",25.98,25,0.801,314.00,387.01,179.1,172.2,0.791,98501.699999989,98544.699999989,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909919,214768.00
10/21/2014 12:45,2,7.021,ACTIVE,215.54,376.31,60.033,1413909904,"274151322000083","019011112586793",28.53,41.50,0,331.53,396.15,202.7,193.7,0.826,284069.4,284069.4,1697,0,0,0,L,1151911521,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909920,214769.00
10/21/2014 12:45,2,7.465,ACTIVE,216.67,370.90,60.012,1413909904,"274151322000076","019011112586793",28.92,43.80,0,330.03,397.35,218.7,209.1,0.857,298022.7,298022.7,1694,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909921,214770.00
10/21/2014 12:45,2,4.857,ACTIVE,216.00,417.79,60.012,1413909904,"274151322000094","019011112586793",38.96,41.30,0,399.46,470.09,190.9,182.4,0.738,216482.4,216482.4,1740,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909922,214771.00
10/21/2014 12:45,2,7.045,ACTIVE,215.77,363.69,60.001,1413909904,"274151322000052","019011112586793",28.53,43.20,0,330.63,394.95,203.7,194.7,0.765,285521.9,285521.9,1693,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909923,214772.00
10/21/2014 12:45,2,7.199,ACTIVE,216.00,354.37,60.006,1413909904,"274151322000085","019011112586793",28.25,40.40,0,330.63,395.85,206.1,197.0,0.791,284815.5,284815.5,1694,0,0,0,L,1151911521,1,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909924,214773.00
10/21/2014 12:45,2,7.084,ACTIVE,216.00,348.96,60.006,1413909904,"274151322000087","019011112586793",26.22,66.70,0,331.23,391.64,187.9,179.5,0.712,270484.4,270484.4,1696,0,0,0,L,1151911521,1,124.04,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909925,214774.00
10/21/2014 12:45,2,7.078,ACTIVE,215.77,362.79,60.006,1413909904,"274151322000088","019011112586793",28.09,40.60,0,330.63,394.65,201.2,192.3,0.738,276684.1,276684.1,1697,0,0,0,L,1151911521,1,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909926,214775.00
10/21/2014 12:45,2,7.508,ACTIVE,215.77,350.47,60.012,1413909904,"274151322000095","019011112586793",28.61,43.60,0,330.33,399.76,217.4,208.0,0.831,295391.8,295391.8,1697,0,0,0,L,1151911521,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909927,214776.00
10/21/2014 12:45,2,4.758,ACTIVE,216.90,444.85,60.006,1413909904,"274151322000068","019011112586793",39.34,41.30,0,399.16,478.21,190.6,182.1,0.734,214956.6,214956.6,1732,0,0,0,L,1151911521,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909928,214777.00
10/21/2014 12:45,2,7.133,ACTIVE,216.00,372.41,60.006,1413909904,"274151322000054","019011112586793",28.17,43.40,0,330.33,396.75,203.5,194.5,0.760,282126.4,282126.4,1697,0,0,0,L,1151911521,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413909929,214778.00
10/21/2014 13:00,1,6.867,ACTIVE,216.7,323.46,60.03,1413910804,"040051121000097","019011112586793",26.50,23,0.810,313.96,384.69,181.1,174.3,0.798,99877.600000024,99920.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910807,214779.00
10/21/2014 13:00,1,6.821,ACTIVE,216.2,371.96,60.03,1413910804,"040051121000095","019011112586793",23.43,24,0.713,315.46,376.53,159.0,153.5,0.704,89045.3,89083.2,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910808,214780.00
10/21/2014 13:00,1,4.440,ACTIVE,216.9,323.08,60.03,1413910804,"033051125000132","019011112586793",34.76,25,0.686,316.11,376.42,153.5,147.8,0.688,86845.1,86881.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910809,214781.00
10/21/2014 13:00,1,4.359,ACTIVE,216.8,368.69,60.03,1413910804,"033051125000135","019011112586793",34.92,25,0.680,315.44,376.05,151.5,146.8,0.676,84212.5,84248.799999952,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910811,214782.00
10/21/2014 13:00,1,6.815,ACTIVE,215.6,364.54,60.03,1413910804,"040051121000116","019011112586793",26.34,19,0.808,313.14,382.14,178.6,172.4,0.796,98315.800000011,98358.600000023,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910812,214783.00
10/21/2014 13:00,1,6.981,ACTIVE,216.5,329.52,60.03,1413910804,"040051121000068","019011112586793",23.17,24,0.721,315.08,378.27,160.9,154.9,0.715,90390.900000036,90429.300000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910813,214784.00
10/21/2014 13:00,1,5.051,ACTIVE,216.2,368.91,60.03,1413910804,"033051125000118","019011112586793",40.13,24,0.906,311.94,390.95,201.7,194.5,0.883,111985.4000001,112033.4000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910814,214785.00
10/21/2014 13:00,1,5.040,ACTIVE,216.6,342.11,60.00,1413910804,"033051125000150","019011112586793",40.20,24,0.906,312.72,390.12,201.6,195.1,0.884,111064.49999995,111112.69999995,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910816,214786.00
10/21/2014 13:00,1,6.947,ACTIVE,216.9,347.62,60.03,1413910804,"040051121000185","019011112586793",25.94,25,0.803,314.44,382.94,179.3,173.1,0.788,100184.6,100227.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910817,214787.00
10/21/2014 13:00,1,7.007,ACTIVE,216.3,344.93,60.03,1413910804,"040051121000195","019011112586793",25.97,25,0.809,314.75,382.81,181.1,174.1,0.796,98544.699999989,98587.800000013,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910818,214788.00
10/21/2014 13:00,2,7.061,ACTIVE,216.00,373.61,60.017,1413910804,"274151322000083","019011112586793",28.73,43.40,0,331.23,392.85,205.3,196.3,0.831,284118.0,284118.0,1698,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910819,214789.00
10/21/2014 13:00,2,7.512,ACTIVE,216.90,372.41,60.022,1413910804,"274151322000076","019011112586793",29.14,44.80,0,330.03,399.16,221.4,211.8,0.866,298076.0,298076.0,1695,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910820,214790.00
10/21/2014 13:00,2,4.846,ACTIVE,216.45,438.53,60.038,1413910804,"274151322000094","019011112586793",39.28,42.50,0,399.76,469.19,191.3,182.7,0.729,216527.8,216527.8,1741,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910821,214791.00
10/21/2014 13:00,2,7.072,ACTIVE,216.90,378.72,60.022,1413910804,"274151322000052","019011112586793",28.92,44.00,0,331.53,392.25,207.2,198.0,0.818,285571.7,285571.7,1695,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910823,214792.00
10/21/2014 13:00,2,7.213,ACTIVE,216.45,373.91,60.022,1413910804,"274151322000085","019011112586793",28.33,42.30,0,330.63,393.15,206.9,197.8,0.795,284864.7,284864.7,1695,0,0,0,L,1151911521,1,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910824,214793.00
10/21/2014 13:00,2,7.152,ACTIVE,216.22,352.87,60.012,1413910804,"274151322000087","019011112586793",26.24,70.00,0,331.53,395.55,189.8,181.3,0.725,270529.5,270529.5,1697,0,0,0,L,1151911521,1,124.04,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910825,214794.00
10/21/2014 13:00,2,7.113,ACTIVE,216.45,356.48,60.028,1413910804,"274151322000088","019011112586793",28.25,41.50,0,330.03,392.25,203.3,194.3,0.765,276732.2,276732.2,1698,0,0,0,L,1151911521,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910826,214795.00
10/21/2014 13:00,2,7.436,ACTIVE,216.22,370.00,60.017,1413910804,"274151322000095","019011112586793",29.12,45.00,0,330.63,396.45,219.0,209.5,0.826,295443.9,295443.9,1698,0,0,0,L,1151911521,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910827,214796.00
10/21/2014 13:00,2,4.943,ACTIVE,217.35,428.31,60.028,1413910804,"274151322000068","019011112586793",38.37,41.30,0,397.66,467.99,191.6,183.0,0.734,215002.1,215002.1,1733,0,0,0,L,1151911521,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910828,214797.00
10/21/2014 13:00,2,7.182,ACTIVE,216.45,374.81,60.022,1413910804,"274151322000054","019011112586793",28.31,43.80,0,330.03,393.75,205.7,196.6,0.787,282175.2,282175.2,1698,0,0,0,L,1151911521,1,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413910829,214798.00
10/21/2014 13:15,1,6.935,ACTIVE,217.8,359.33,60.03,1413911706,"040051121000097","019011112586793",26.67,22,0.821,298.06,390.29,184.1,177.9,0.810,99920.5,99964.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911708,214799.00
10/21/2014 13:15,1,6.914,ACTIVE,217.2,326.29,60.03,1413911706,"040051121000095","019011112586793",23.58,23,0.727,300.89,380.36,162.2,156.9,0.717,89083.2,89121.9,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911709,214800.00
10/21/2014 13:15,1,4.494,ACTIVE,216.9,357.78,60.03,1413911706,"033051125000132","019011112586793",34.95,24,0.698,301.47,378.99,156.3,150.6,0.694,86881.5,86918.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911711,214801.00
10/21/2014 13:15,1,4.435,ACTIVE,217.4,321.70,60.03,1413911706,"033051125000135","019011112586793",34.94,24,0.693,301.65,378.03,154.2,149.5,0.687,84248.799999952,84285.699999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911712,214802.00
10/21/2014 13:15,1,6.957,ACTIVE,216.3,333.27,60.03,1413911706,"040051121000116","019011112586793",26.31,19,0.821,297.28,388.76,182.1,176.3,0.800,98358.600000023,98401.999999999,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911713,214803.00
10/21/2014 13:15,1,7.026,ACTIVE,217.5,344.78,60.03,1413911706,"040051121000068","019011112586793",23.47,24,0.735,301.51,381.38,164.1,158.8,0.728,90429.300000012,90468.400000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911715,214804.00
10/21/2014 13:15,1,5.256,ACTIVE,216.5,343.56,60.03,1413911706,"033051125000118","019011112586793",38.81,24,0.913,295.15,393.45,203.0,195.7,0.886,112033.4000001,112082.4000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911716,214805.00
10/21/2014 13:15,1,4.898,ACTIVE,217.1,387.55,60.03,1413911706,"033051125000150","019011112586793",41.68,23,0.910,300.35,394.90,203.2,196.2,0.888,111112.69999995,111161.69999995,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911717,214806.00
10/21/2014 13:15,1,7.008,ACTIVE,217.4,352.00,60.00,1413911706,"040051121000185","019011112586793",26.19,24,0.813,300.95,388.42,182.6,175.3,0.804,100227.2,100270.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911719,214807.00
10/21/2014 13:15,1,7.073,ACTIVE,217.2,344.00,60.03,1413911706,"040051121000195","019011112586793",26.24,24,0.823,300.34,388.64,184.7,177.9,0.811,98587.800000013,98631.600000025,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911720,214808.00
10/21/2014 13:15,2,7.273,ACTIVE,216.45,352.57,59.985,1413911706,"274151322000083","019011112586793",28.41,43.60,0,316.80,406.67,209.3,200.1,0.844,284167.5,284167.5,1699,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911721,214809.00
10/21/2014 13:15,2,7.594,ACTIVE,217.80,355.88,60.012,1413911706,"274151322000076","019011112586793",29.36,43.60,0,317.70,401.56,225.6,215.8,0.884,298128.6,298128.6,1696,0,0,0,L,1151911521,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911722,214810.00
10/21/2014 13:15,2,4.840,ACTIVE,217.13,428.31,60.022,1413911706,"274151322000094","019011112586793",39.82,42.00,0,394.05,468.89,196.0,187.2,0.765,216573.9,216573.9,1742,0,0,0,L,1151911521,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911723,214811.00
10/21/2014 13:15,2,7.221,ACTIVE,216.90,356.48,60.017,1413911706,"274151322000052","019011112586793",28.84,43.00,0,318.61,399.16,210.9,201.6,0.804,285620.8,285620.8,1696,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911724,214812.00
