ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 13:15,2,7.348,ACTIVE,217.13,357.38,60.012,1413911706,"274151322000085","019011112586793",28.29,42.50,0,319.21,394.35,210.3,201.1,0.809,284914.4,284914.4,1696,0,0,0,L,1151911521,1,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911725,214813.00
10/21/2014 13:15,2,7.230,ACTIVE,216.90,364.59,60.017,1413911706,"274151322000087","019011112586793",26.44,71.70,0,320.11,391.34,193.6,184.9,0.734,270575.2,270575.2,1698,0,0,0,L,1151911521,1,123.81,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911725,214814.00
10/21/2014 13:15,2,7.258,ACTIVE,216.90,353.77,60.006,1413911706,"274151322000088","019011112586793",28.15,40.80,0,318.00,396.15,206.8,197.7,0.782,276781.2,276781.2,1699,0,0,0,L,1151911521,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911726,214815.00
10/21/2014 13:15,2,7.633,ACTIVE,216.67,353.47,60.017,1413911706,"274151322000095","019011112586793",29.00,45.50,0,313.20,421.70,224.0,214.3,0.844,295496.9,295496.9,1699,0,0,0,L,1151911521,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911728,214816.00
10/21/2014 13:15,2,4.916,ACTIVE,218.03,433.72,60.017,1413911706,"274151322000068","019011112586793",39.36,41.00,0,394.35,476.71,195.8,187.0,0.747,215048.4,215048.4,1734,0,0,0,L,1151911521,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911729,214817.00
10/21/2014 13:15,2,7.219,ALERT,217.13,360.38,60.017,1413911706,"274151322000054","019011112586793",28.61,43.20,0,299.37,399.76,209.3,200.1,0.787,282224.6,282224.6,1699,0,0,0,L,1151911521,1,124.04,124.27,0002,33,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413911731,214818.00
10/21/2014 13:30,1,6.818,ACTIVE,216.9,378.93,60.00,1413912604,"040051121000097","019011112586793",26.30,23,0.795,314.40,385.53,178.4,171.8,0.786,99964.600000024,100008,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912606,214819.00
10/21/2014 13:30,1,6.810,ACTIVE,216.9,327.55,60.00,1413912604,"040051121000095","019011112586793",23.10,24,0.700,316.18,378.48,156.5,151.4,0.696,89121.9,89159.9,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912608,214820.00
10/21/2014 13:30,1,4.436,ACTIVE,217.2,354.83,60.00,1413912604,"033051125000132","019011112586793",34.39,25,0.676,317.27,377.01,151.8,146.0,0.677,86918.8,86955.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912609,214821.00
10/21/2014 13:30,1,4.377,ACTIVE,216.8,364.02,60.00,1413912604,"033051125000135","019011112586793",34.31,25,0.669,316.69,377.57,149.4,144.3,0.667,84285.699999988,84322.099999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912610,214822.00
10/21/2014 13:30,1,6.812,ACTIVE,215.9,358.17,60.00,1413912604,"040051121000116","019011112586793",26.11,19,0.794,312.55,383.96,177.0,170.6,0.785,98401.999999999,98444.900000035,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912611,214823.00
10/21/2014 13:30,1,6.986,ACTIVE,217.3,365.51,60.00,1413912604,"040051121000068","019011112586793",22.87,25,0.709,316.76,379.38,159.0,153.3,0.708,90468.400000036,90507,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912613,214824.00
10/21/2014 13:30,1,5.046,ACTIVE,216.5,323.37,60.00,1413912604,"033051125000118","019011112586793",39.80,24,0.894,311.09,391.03,199.8,192.9,0.878,112082.4000001,112130.7000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912614,214825.00
10/21/2014 13:30,1,5.021,ACTIVE,216.6,382.83,60.00,1413912604,"033051125000150","019011112586793",39.92,24,0.896,312.76,391.75,199.4,193.0,0.881,111161.69999995,111209.99999995,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912615,214826.00
10/21/2014 13:30,1,6.899,ACTIVE,217.2,322.60,60.00,1413912604,"040051121000185","019011112586793",25.82,25,0.791,314.35,385.12,177.2,170.9,0.777,100270.7,100313.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912617,214827.00
10/21/2014 13:30,1,7.000,ACTIVE,216.6,329.30,60.00,1413912604,"040051121000195","019011112586793",25.78,25,0.800,315.90,384.58,179.6,172.8,0.788,98631.600000025,98674.900000037,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912618,214828.00
10/21/2014 13:30,2,7.092,ACTIVE,216.45,350.77,59.985,1413912604,"274151322000083","019011112586793",28.33,45.00,0,330.33,393.45,203.6,194.6,0.818,284216.5,284216.5,1700,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912619,214829.00
10/21/2014 13:30,2,7.533,ACTIVE,217.58,354.67,59.969,1413912604,"274151322000076","019011112586793",28.67,44.00,0,329.73,395.55,218.6,209.0,0.853,298181.3,298181.3,1697,0,0,0,L,1151911521,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912620,214830.00
10/21/2014 13:30,2,4.893,ACTIVE,216.90,412.68,59.969,1413912604,"274151322000094","019011112586793",38.49,42.50,0,399.16,467.99,189.5,181.0,0.734,216619.5,216619.5,1743,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912621,214831.00
10/21/2014 13:30,2,7.090,ACTIVE,216.67,348.36,60.001,1413912604,"274151322000052","019011112586793",28.45,43.40,0,330.33,392.55,204.1,195.1,0.791,285670.0,285670.0,1697,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912622,214832.00
10/21/2014 13:30,2,7.199,ACTIVE,216.90,366.10,59.980,1413912604,"274151322000085","019011112586793",28.03,43.20,0,330.33,392.55,204.3,195.3,0.782,284963.7,284963.7,1697,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912623,214833.00
10/21/2014 13:30,2,7.146,ACTIVE,216.90,355.88,59.980,1413912604,"274151322000087","019011112586793",26.08,73.30,0,330.33,389.54,188.7,180.2,0.729,270620.5,270620.5,1699,0,0,0,L,1151911521,1,124.04,124.49,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912624,214834.00
10/21/2014 13:30,2,7.105,ACTIVE,216.67,369.40,59.980,1413912604,"274151322000088","019011112586793",27.87,42.30,0,330.03,391.94,200.7,191.8,0.751,276829.5,276829.5,1700,0,0,0,L,1151911521,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912625,214835.00
10/21/2014 13:30,2,7.486,ACTIVE,216.45,352.27,59.996,1413912604,"274151322000095","019011112586793",28.67,46.80,0,329.43,396.45,217.2,207.8,0.822,295549.2,295549.2,1700,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912626,214836.00
10/21/2014 13:30,2,4.754,ACTIVE,217.80,433.42,59.969,1413912604,"274151322000068","019011112586793",39.54,41.50,0,397.05,471.30,190.2,181.7,0.725,215094.1,215094.1,1735,0,0,0,L,1151911521,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912627,214837.00
10/21/2014 13:30,2,7.158,ACTIVE,216.67,356.48,59.980,1413912604,"274151322000054","019011112586793",27.95,44.50,0,330.33,393.45,202.7,193.7,0.773,282273.5,282273.5,1701,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413912628,214838.00
10/21/2014 13:45,1,6.803,ACTIVE,216.1,361.95,60.03,1413913504,"040051121000097","019011112586793",26.31,23,0.797,311.16,384.46,178.1,171.3,0.788,100008,100051,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913507,214839.00
10/21/2014 13:45,1,6.722,ACTIVE,215.9,348.65,60.03,1413913504,"040051121000095","019011112586793",23.36,25,0.702,314.41,377.23,156.3,150.7,0.694,89159.9,89197.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913508,214840.00
10/21/2014 13:45,1,4.420,ACTIVE,216.6,350.05,60.03,1413913504,"033051125000132","019011112586793",34.40,25,0.674,317.05,376.10,151.3,145.4,0.674,86955.4,86991.9,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913509,214841.00
10/21/2014 13:45,1,4.338,ACTIVE,216.6,331.97,60.03,1413913504,"033051125000135","019011112586793",34.50,25,0.670,315.24,376.44,148.9,144.1,0.665,84322.099999964,84358.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913510,214842.00
10/21/2014 13:45,1,6.747,ACTIVE,215.4,376.20,60.03,1413913504,"040051121000116","019011112586793",26.29,20,0.796,312.37,383.14,176.5,170.1,0.789,98444.900000035,98487.600000023,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913512,214843.00
10/21/2014 13:45,1,6.928,ACTIVE,216.1,320.78,60.03,1413913504,"040051121000068","019011112586793",23.01,25,0.711,315.99,378.39,158.6,152.4,0.712,90507,90545.199999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913513,214844.00
10/21/2014 13:45,1,4.983,ACTIVE,216.4,383.76,60.03,1413913504,"033051125000118","019011112586793",40.09,25,0.896,312.06,391.20,198.8,191.9,0.878,112130.7000001,112178.8000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913514,214845.00
10/21/2014 13:45,1,4.981,ACTIVE,216.4,352.64,60.03,1413913504,"033051125000150","019011112586793",40.02,25,0.895,312.13,390.61,198.4,191.7,0.871,111209.99999995,111258.09999995,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913515,214846.00
10/21/2014 13:45,1,6.887,ACTIVE,216.6,325.27,60.03,1413913504,"040051121000185","019011112586793",25.75,25,0.790,314.84,383.12,176.4,169.8,0.776,100313.6,100356.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913517,214847.00
10/21/2014 13:45,1,6.928,ACTIVE,215.9,377.75,60.03,1413913504,"040051121000195","019011112586793",25.97,26,0.802,313.66,383.45,179.0,171.9,0.788,98674.900000037,98717.900000037,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913518,214848.00
10/21/2014 13:45,2,7.059,ACTIVE,215.77,349.56,60.017,1413913504,"274151322000083","019011112586793",28.45,45.80,0,330.33,392.85,203.3,194.3,0.813,284265.2,284265.2,1701,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913519,214849.00
10/21/2014 13:45,2,7.436,ACTIVE,216.67,348.66,60.022,1413913504,"274151322000076","019011112586793",28.92,44.00,0,330.33,395.25,217.7,208.2,0.857,298233.5,298233.5,1698,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913520,214850.00
10/21/2014 13:45,2,4.695,ACTIVE,215.77,426.81,60.028,1413913504,"274151322000094","019011112586793",39.82,43.60,0,394.05,466.79,189.5,181.0,0.738,216664.7,216664.7,1744,0,0,0,L,1151911521,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913521,214851.00
10/21/2014 13:45,2,7.098,ACTIVE,216.22,353.47,60.022,1413913504,"274151322000052","019011112586793",28.33,43.40,0,329.73,392.25,203.3,194.3,0.795,285718.8,285718.8,1698,0,0,0,L,1151911521,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913522,214852.00
10/21/2014 13:45,2,7.176,ACTIVE,216.00,354.97,60.022,1413913504,"274151322000085","019011112586793",28.13,43.60,0,330.33,393.15,204.2,195.2,0.795,285012.6,285012.6,1698,0,0,0,L,1151911521,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913523,214853.00
10/21/2014 13:45,2,7.107,ACTIVE,215.77,362.79,60.017,1413913504,"274151322000087","019011112586793",26.12,74.30,0,330.63,389.24,188.0,179.5,0.720,270665.5,270665.5,1700,0,0,0,L,1151911521,1,123.81,123.59,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913524,214854.00
10/21/2014 13:45,2,7.053,ACTIVE,215.77,357.08,60.022,1413913504,"274151322000088","019011112586793",27.99,42.50,0,330.33,391.64,199.8,190.9,0.751,276877.4,276877.4,1701,0,0,0,L,1151911521,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913525,214855.00
10/21/2014 13:45,2,7.492,ACTIVE,215.77,350.77,60.017,1413913504,"274151322000095","019011112586793",28.61,46.80,0,329.13,396.15,217.1,207.6,0.822,295601.4,295601.4,1701,0,0,0,L,1151911521,1,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913526,214856.00
10/21/2014 13:45,2,4.770,ACTIVE,216.67,427.11,60.017,1413913504,"274151322000068","019011112586793",39.50,42.30,0,399.76,467.09,188.1,179.7,0.712,215139.4,215139.4,1736,0,0,0,L,1151911521,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913527,214857.00
10/21/2014 13:45,2,7.105,ACTIVE,215.77,358.88,60.022,1413913504,"274151322000054","019011112586793",28.09,44.80,0,330.33,393.45,202.1,193.1,0.765,282322.0,282322.0,1702,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413913528,214858.00
10/21/2014 14:00,1,6.740,ACTIVE,217.3,365.42,60.00,1413914404,"040051121000097","019011112586793",26.11,24,0.781,314.10,383.33,175.1,168.7,0.766,100051,100093.10000002,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914406,214859.00
10/21/2014 14:00,1,6.707,ACTIVE,217.2,335.86,60.00,1413914404,"040051121000095","019011112586793",23.09,26,0.687,316.21,376.27,154.1,148.3,0.679,89197.6,89234.8,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914408,214860.00
10/21/2014 14:00,1,4.306,ACTIVE,218.0,337.09,60.03,1413914404,"033051125000132","019011112586793",34.75,26,0.659,316.41,375.61,148.9,142.9,0.658,86991.9,87027.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914409,214861.00
10/21/2014 14:00,1,4.274,ACTIVE,218.0,366.10,60.03,1413914404,"033051125000135","019011112586793",34.53,26,0.658,316.51,376.67,146.8,142.6,0.648,84358.199999988,84393.699999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914410,214862.00
10/21/2014 14:00,1,6.723,ACTIVE,216.9,361.65,60.00,1413914404,"040051121000116","019011112586793",25.98,20,0.776,313.32,382.66,173.8,167.4,0.766,98487.600000023,98529.499999999,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914411,214863.00
10/21/2014 14:00,1,6.819,ACTIVE,217.8,346.16,60.00,1413914404,"040051121000068","019011112586793",23.02,26,0.694,316.23,377.68,156.1,150.3,0.690,90545.199999988,90582.900000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914413,214864.00
10/21/2014 14:00,1,4.964,ACTIVE,217.1,378.66,60.03,1413914404,"033051125000118","019011112586793",39.63,25,0.876,311.13,389.24,195.7,189.0,0.854,112178.8000001,112226.1000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914414,214865.00
10/21/2014 14:00,1,4.940,ACTIVE,218.1,325.63,60.00,1413914404,"033051125000150","019011112586793",39.81,25,0.875,312.02,390.66,195.7,189.6,0.860,111258.09999995,111305.39999995,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914415,214866.00
10/21/2014 14:00,1,6.718,ACTIVE,218.0,333.72,60.00,1413914404,"040051121000185","019011112586793",26.00,26,0.773,313.63,382.93,173.8,167.5,0.761,100356.2,100398.2,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914417,214867.00
10/21/2014 14:00,1,6.899,ACTIVE,217.1,375.56,60.03,1413914404,"040051121000195","019011112586793",25.64,26,0.783,315.01,383.55,176.0,169.0,0.769,98717.900000037,98760.300000013,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914418,214868.00
10/21/2014 14:00,2,6.979,ACTIVE,216.90,369.40,60.001,1413914404,"274151322000083","019011112586793",28.39,46.00,0,330.33,391.94,200.1,191.2,0.791,284313.1,284313.1,1702,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914419,214869.00
10/21/2014 14:00,2,7.367,ACTIVE,218.26,351.67,60.006,1413914404,"274151322000076","019011112586793",28.80,45.30,0,330.63,395.85,214.7,205.3,0.835,298284.9,298284.9,1699,0,0,0,L,1151911521,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914420,214870.00
10/21/2014 14:00,2,4.705,ACTIVE,217.35,432.52,59.990,1413914404,"274151322000094","019011112586793",39.30,43.60,0,393.75,464.38,186.8,178.3,0.716,216709.3,216709.3,1745,0,0,0,L,1151911521,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914421,214871.00
10/21/2014 14:00,2,6.951,ACTIVE,217.35,350.47,60.038,1413914404,"274151322000052","019011112586793",28.51,44.30,0,329.43,391.94,200.7,191.7,0.765,285766.8,285766.8,1699,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914422,214872.00
10/21/2014 14:00,2,7.092,ACTIVE,217.35,359.48,59.985,1413914404,"274151322000085","019011112586793",28.05,44.50,0,330.93,392.55,201.2,192.3,0.773,285060.8,285060.8,1699,0,0,0,L,1151911521,1,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914423,214873.00
10/21/2014 14:00,2,7.039,ACTIVE,217.35,350.77,60.001,1413914404,"274151322000087","019011112586793",25.94,75.30,0,330.93,388.94,184.9,176.6,0.703,270709.8,270709.8,1701,0,0,0,L,1151911521,1,124.27,124.72,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914423,214874.00
10/21/2014 14:00,2,6.930,ACTIVE,217.35,367.00,60.006,1413914404,"274151322000088","019011112586793",28.13,42.80,0,330.03,391.34,197.3,188.5,0.734,276924.6,276924.6,1702,0,0,0,L,1151911521,1,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914425,214875.00
10/21/2014 14:00,2,7.383,ACTIVE,217.35,355.88,60.001,1413914404,"274151322000095","019011112586793",28.65,48.00,0,330.33,396.15,213.9,204.6,0.804,295652.6,295652.6,1702,0,0,0,L,1151911521,1,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914426,214876.00
10/21/2014 14:00,2,4.744,ACTIVE,218.48,431.32,59.996,1413914404,"274151322000068","019011112586793",39.00,43.00,0,394.65,465.28,186.8,178.4,0.716,215184.1,215184.1,1737,0,0,0,L,1151911521,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914427,214877.00
10/21/2014 14:00,2,6.994,ACTIVE,217.58,374.21,59.996,1413914404,"274151322000054","019011112586793",28.19,45.80,0,330.33,393.15,199.4,190.5,0.751,282369.7,282369.7,1703,0,0,0,L,1151911521,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413914428,214878.00
10/21/2014 14:15,1,6.624,ACTIVE,217.3,372.34,60.03,1413915304,"040051121000097","019011112586793",26.15,25,0.767,315.24,383.36,172.3,165.7,0.761,100093.10000002,100134.80000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915307,214879.00
10/21/2014 14:15,1,6.576,ACTIVE,217.0,338.76,60.03,1413915304,"040051121000095","019011112586793",23.07,26,0.674,316.87,376.63,150.9,145.4,0.675,89234.8,89271.3,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915308,214880.00
10/21/2014 14:15,1,4.245,ACTIVE,217.5,342.19,60.03,1413915304,"033051125000132","019011112586793",34.54,27,0.646,318.14,375.45,145.8,139.3,0.650,87027.5,87062.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915309,214881.00
10/21/2014 14:15,1,4.215,ACTIVE,217.4,356.36,60.03,1413915304,"033051125000135","019011112586793",34.31,26,0.644,316.92,375.78,143.9,139.2,0.644,84393.699999988,84428.699999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915310,214882.00
10/21/2014 14:15,1,6.636,ACTIVE,216.8,328.58,60.03,1413915304,"040051121000116","019011112586793",25.88,21,0.766,314.38,381.83,170.8,165.0,0.759,98529.499999999,98570.800000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915312,214883.00
10/21/2014 14:15,1,6.695,ACTIVE,217.6,324.93,60.03,1413915304,"040051121000068","019011112586793",23.00,27,0.683,317.56,377.72,153.3,147.7,0.685,90582.900000036,90619.900000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915313,214884.00
10/21/2014 14:15,1,4.871,ACTIVE,216.2,377.30,60.00,1413915304,"033051125000118","019011112586793",39.68,26,0.862,313.57,389.08,192.3,185.3,0.844,112226.1000001,112272.8000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915314,214885.00
10/21/2014 14:15,1,4.849,ACTIVE,217.7,376.94,60.03,1413915304,"033051125000150","019011112586793",39.78,26,0.859,314.14,389.76,191.9,185.6,0.842,111305.39999995,111352.09999995,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915316,214886.00
10/21/2014 14:15,1,6.669,ACTIVE,217.3,351.02,60.03,1413915304,"040051121000185","019011112586793",25.72,27,0.763,317.04,382.81,170.7,164.5,0.751,100398.2,100439.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915317,214887.00
10/21/2014 14:15,1,6.748,ACTIVE,216.5,359.87,60.03,1413915304,"040051121000195","019011112586793",25.78,27,0.770,315.70,382.82,173.1,165.6,0.765,98760.300000013,98801.900000037,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915318,214888.00
10/21/2014 14:15,2,6.873,ACTIVE,216.45,363.09,60.038,1413915304,"274151322000083","019011112586793",28.33,46.60,0,330.93,391.04,197.0,188.2,0.787,284360.4,284360.4,1703,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915319,214889.00
10/21/2014 14:15,2,7.283,ACTIVE,217.35,361.29,60.043,1413915304,"274151322000076","019011112586793",28.45,46.20,0,330.93,393.15,209.7,200.5,0.818,298335.5,298335.5,1700,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915320,214890.00
10/21/2014 14:15,2,4.580,ACTIVE,216.90,428.61,60.022,1413915304,"274151322000094","019011112586793",39.40,44.80,0,394.95,461.68,182.7,174.4,0.707,216753.2,216753.2,1746,0,0,0,L,1151911521,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915321,214891.00
10/21/2014 14:15,2,6.803,ACTIVE,217.13,350.47,60.038,1413915304,"274151322000052","019011112586793",28.49,44.80,0,330.63,391.04,196.3,187.5,0.751,285814.0,285814.0,1700,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915322,214892.00
10/21/2014 14:15,2,6.949,ACTIVE,217.13,354.97,60.022,1413915304,"274151322000085","019011112586793",28.05,45.50,0,330.33,391.34,197.2,188.4,0.756,285108.3,285108.3,1700,0,0,0,L,1151911521,1,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915323,214893.00
10/21/2014 14:15,2,6.869,ACTIVE,216.67,346.56,60.017,1413915304,"274151322000087","019011112586793",26.16,77.00,0,330.93,387.44,181.9,173.7,0.694,270753.4,270753.4,1702,0,0,0,L,1151911521,1,124.04,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915324,214894.00
10/21/2014 14:15,2,6.818,ACTIVE,216.90,348.36,60.028,1413915304,"274151322000088","019011112586793",27.89,43.40,0,330.63,390.44,192.4,183.8,0.720,276971.0,276971.0,1703,0,0,0,L,1151911521,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915325,214895.00
10/21/2014 14:15,2,7.273,ACTIVE,216.45,349.26,60.017,1413915304,"274151322000095","019011112586793",28.49,48.50,0,330.03,394.35,209.6,200.4,0.787,295703.1,295703.1,1703,0,0,0,L,1151911521,1,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915326,214896.00
10/21/2014 14:15,2,4.684,ACTIVE,218.03,429.82,60.043,1413915304,"274151322000068","019011112586793",38.76,43.20,0,394.65,463.48,183.4,175.1,0.698,215228.0,215228.0,1738,0,0,0,L,1151911521,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915327,214897.00
10/21/2014 14:15,2,6.887,ACTIVE,216.90,360.69,60.022,1413915304,"274151322000054","019011112586793",27.97,46.40,0,330.63,391.94,195.0,186.3,0.734,282416.6,282416.6,1704,0,0,0,L,1151911521,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413915328,214898.00
10/21/2014 14:30,1,6.439,ACTIVE,217.8,374.60,60.03,1413916204,"040051121000097","019011112586793",25.85,26,0.738,314.61,382.39,165.6,159.7,0.731,100134.80000001,100175.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916207,214899.00
10/21/2014 14:30,1,6.442,ACTIVE,216.7,361.37,60.03,1413916204,"040051121000095","019011112586793",22.72,28,0.651,316.35,375.31,145.6,140.3,0.648,89271.3,89307.1,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916208,214900.00
10/21/2014 14:30,1,4.162,ACTIVE,217.1,322.04,60.03,1413916204,"033051125000132","019011112586793",34.05,28,0.625,316.26,373.92,141.0,134.9,0.627,87062.6,87096.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916209,214901.00
10/21/2014 14:30,1,4.091,ACTIVE,217.0,324.77,60.03,1413916204,"033051125000135","019011112586793",34.08,28,0.621,316.86,374.46,138.7,134.0,0.621,84428.699999988,84462.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916210,214902.00
10/21/2014 14:30,1,6.487,ACTIVE,216.5,362.37,60.03,1413916204,"040051121000116","019011112586793",25.44,23,0.736,313.61,381.40,164.2,158.3,0.730,98570.800000011,98611.100000023,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916212,214903.00
10/21/2014 14:30,1,6.512,ACTIVE,217.3,323.72,60.03,1413916204,"040051121000068","019011112586793",22.84,29,0.661,316.52,375.78,148.0,142.9,0.659,90619.900000036,90656.100000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916213,214904.00
10/21/2014 14:30,1,4.753,ACTIVE,216.8,348.38,60.03,1413916204,"033051125000118","019011112586793",39.32,27,0.831,313.24,387.43,186.0,178.9,0.817,112272.8000001,112318.3000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916214,214905.00
10/21/2014 14:30,1,4.735,ACTIVE,217.0,378.96,60.03,1413916204,"033051125000150","019011112586793",39.35,27,0.831,313.41,387.65,185.4,179.3,0.820,111352.09999995,111397.49999995,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916216,214906.00
10/21/2014 14:30,1,6.509,ACTIVE,217.3,331.12,60.03,1413916204,"040051121000185","019011112586793",25.37,28,0.733,314.39,381.52,164.3,158.0,0.729,100439.5,100479.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916217,214907.00
10/21/2014 14:30,1,6.625,ACTIVE,216.6,337.91,60.03,1413916204,"040051121000195","019011112586793",25.27,29,0.742,315.34,381.18,166.5,159.9,0.741,98801.900000037,98842.600000025,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916218,214908.00
10/21/2014 14:30,2,6.727,ACTIVE,216.45,356.78,60.012,1413916204,"274151322000083","019011112586793",27.91,47.80,0,327.32,390.74,190.1,181.6,0.756,284406.7,284406.7,1704,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916220,214909.00
10/21/2014 14:30,2,7.020,ACTIVE,217.35,373.31,60.001,1413916204,"274151322000076","019011112586793",28.55,47.00,0,330.93,393.15,202.9,193.9,0.795,298384.9,298384.9,1701,0,0,0,L,1151911521,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916221,214910.00
10/21/2014 14:30,2,4.424,ACTIVE,216.67,423.20,60.012,1413916204,"274151322000094","019011112586793",39.28,45.50,0,392.85,460.47,175.9,167.9,0.681,216796.0,216796.0,1747,0,0,0,L,1151911521,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916221,214911.00
10/21/2014 14:30,2,6.691,ACTIVE,217.13,361.89,60.012,1413916204,"274151322000052","019011112586793",27.93,46.20,0,327.62,390.44,189.2,180.7,0.734,285860.1,285860.1,1701,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916222,214912.00
10/21/2014 14:30,2,6.768,ACTIVE,216.67,356.18,60.001,1413916204,"274151322000085","019011112586793",28.01,46.40,0,329.73,390.74,191.8,183.2,0.734,285154.7,285154.7,1701,0,0,0,L,1151911521,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916223,214913.00
10/21/2014 14:30,2,6.658,ACTIVE,216.45,366.10,60.033,1413916204,"274151322000087","019011112586793",26.18,78.00,0,326.12,387.74,176.4,168.4,0.681,270796.2,270796.2,1703,0,0,0,L,1151911521,1,123.81,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916224,214914.00
10/21/2014 14:30,2,6.641,ACTIVE,216.45,367.00,60.012,1413916204,"274151322000088","019011112586793",27.71,44.80,0,326.42,389.84,186.3,177.9,0.703,277016.2,277016.2,1704,0,0,0,L,1151911521,1,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916225,214915.00
10/21/2014 14:30,2,7.125,ACTIVE,216.45,373.61,60.006,1413916204,"274151322000095","019011112586793",28.15,49.50,0,326.72,394.35,203.1,194.1,0.765,295752.4,295752.4,1704,0,0,0,L,1151911521,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916226,214916.00
10/21/2014 14:30,2,4.480,ACTIVE,217.80,434.93,60.012,1413916204,"274151322000068","019011112586793",38.98,44.50,0,394.65,462.58,176.6,168.5,0.672,215270.9,215270.9,1739,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916227,214917.00
10/21/2014 14:30,2,6.746,ACTIVE,216.90,365.49,60.012,1413916204,"274151322000054","019011112586793",27.67,47.50,0,329.13,391.04,188.8,180.3,0.716,282462.4,282462.4,1705,0,0,0,L,1151911521,1,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413916228,214918.00
10/21/2014 14:45,1,6.247,ACTIVE,216.9,330.21,60.00,1413917104,"040051121000097","019011112586793",25.89,26,0.717,315.44,380.43,160.9,154.8,0.711,100175.5,100214.90000004,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917106,214919.00
10/21/2014 14:45,1,6.246,ACTIVE,216.8,364.34,60.00,1413917104,"040051121000095","019011112586793",22.84,28,0.633,317.22,374.17,141.9,136.6,0.635,89307.1,89341.9,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917107,214920.00
10/21/2014 14:45,1,4.024,ACTIVE,217.4,332.33,60.00,1413917104,"033051125000132","019011112586793",34.35,28,0.608,317.51,372.76,137.5,131.6,0.613,87096.8,87130,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917109,214921.00
10/21/2014 14:45,1,4.004,ACTIVE,217.5,342.67,60.03,1413917104,"033051125000135","019011112586793",33.97,28,0.604,317.16,373.02,135.3,130.8,0.606,84462.699999988,84495.899999976,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917110,214922.00
10/21/2014 14:45,1,6.271,ACTIVE,216.4,357.95,60.00,1413917104,"040051121000116","019011112586793",25.64,23,0.717,313.34,379.22,160.0,153.8,0.713,98611.100000023,98649.999999999,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917112,214923.00
10/21/2014 14:45,1,6.323,ACTIVE,216.9,322.48,60.00,1413917104,"040051121000068","019011112586793",22.99,29,0.645,317.73,374.92,144.6,139.1,0.645,90656.100000024,90691.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917113,214924.00
10/21/2014 14:45,1,4.628,ACTIVE,216.4,377.75,60.00,1413917104,"033051125000118","019011112586793",39.27,27,0.812,313.82,386.07,180.9,174.0,0.800,112318.3000001,112362.5000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917114,214925.00
10/21/2014 14:45,1,4.581,ACTIVE,216.8,323.60,60.00,1413917104,"033051125000150","019011112586793",39.54,28,0.805,314.55,385.76,180.2,173.7,0.795,111397.49999995,111441.79999996,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917116,214926.00
10/21/2014 14:45,1,6.322,ACTIVE,217.3,338.56,60.00,1413917104,"040051121000185","019011112586793",25.41,29,0.711,316.83,379.34,159.8,153.7,0.709,100479.7,100518.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917117,214927.00
10/21/2014 14:45,1,6.429,ACTIVE,216.7,356.72,60.03,1413917104,"040051121000195","019011112586793",25.30,29,0.719,316.67,379.88,161.9,154.8,0.716,98842.600000025,98881.900000037,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917118,214928.00
10/21/2014 14:45,2,6.562,ACTIVE,216.45,353.77,59.990,1413917104,"274151322000083","019011112586793",27.87,47.50,0,331.83,388.94,185.2,176.8,0.742,284451.7,284451.7,1705,0,0,0,L,1151911521,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917119,214929.00
10/21/2014 14:45,2,6.844,ACTIVE,217.80,358.28,59.996,1413917104,"274151322000076","019011112586793",28.55,46.60,0,331.53,392.25,197.8,189.0,0.773,298433.0,298433.0,1702,0,0,0,L,1151911521,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917120,214930.00
10/21/2014 14:45,2,4.363,ACTIVE,217.13,431.92,59.985,1413917104,"274151322000094","019011112586793",39.02,46.40,0,393.15,460.17,172.2,164.3,0.672,216837.6,216837.6,1748,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917121,214931.00
10/21/2014 14:45,2,6.426,ACTIVE,217.13,363.69,59.990,1413917104,"274151322000052","019011112586793",28.25,46.80,0,331.23,389.54,183.8,175.5,0.720,285904.8,285904.8,1702,0,0,0,L,1151911521,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917122,214932.00
10/21/2014 14:45,2,6.592,ACTIVE,216.90,367.60,59.996,1413917104,"274151322000085","019011112586793",28.01,46.20,0,332.13,390.44,186.8,178.4,0.720,285200.1,285200.1,1702,0,0,0,L,1151911521,1,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917123,214933.00
10/21/2014 14:45,2,6.506,ACTIVE,216.67,353.77,59.990,1413917104,"274151322000087","019011112586793",26.08,77.30,0,330.33,396.45,171.8,163.9,0.654,270837.8,270837.8,1704,0,0,0,L,1151911521,1,124.04,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917124,214934.00
10/21/2014 14:45,2,6.498,ACTIVE,216.67,349.56,59.985,1413917104,"274151322000088","019011112586793",27.59,45.30,0,332.13,389.24,181.5,173.3,0.694,277060.4,277060.4,1705,0,0,0,L,1151911521,1,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917125,214935.00
10/21/2014 14:45,2,6.809,ACTIVE,216.45,369.70,59.990,1413917104,"274151322000095","019011112586793",28.69,49.30,0,332.43,392.55,197.5,188.7,0.738,295800.4,295800.4,1705,0,0,0,L,1151911521,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917126,214936.00
10/21/2014 14:45,2,4.312,ACTIVE,217.58,439.74,59.990,1413917104,"274151322000068","019011112586793",39.36,44.30,0,396.15,460.47,171.9,164.0,0.658,215312.8,215312.8,1740,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917127,214937.00
10/21/2014 14:45,2,6.533,ACTIVE,216.90,371.21,59.990,1413917104,"274151322000054","019011112586793",27.87,47.80,0,331.53,390.14,184.2,175.8,0.703,282507.2,282507.2,1706,0,0,0,L,1151911521,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413917128,214938.00
10/21/2014 15:00,1,6.050,ACTIVE,217.2,323.78,60.03,1413918004,"040051121000097","019011112586793",26.30,26,0.708,316.36,380.12,158.3,152.6,0.703,100214.90000004,100253.40000004,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918006,214939.00
10/21/2014 15:00,1,6.027,ACTIVE,217.0,366.56,60.00,1413918004,"040051121000095","019011112586793",23.31,28,0.624,317.49,373.60,139.8,134.8,0.623,89341.9,89375.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918007,214940.00
10/21/2014 15:00,1,3.864,ACTIVE,217.1,326.45,60.03,1413918004,"033051125000132","019011112586793",35.03,27,0.596,316.65,372.21,134.7,128.7,0.602,87130,87162.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918009,214941.00
10/21/2014 15:00,1,3.828,ACTIVE,216.8,364.86,60.00,1413918004,"033051125000135","019011112586793",34.85,27,0.593,318.25,372.96,132.7,128.2,0.598,84495.899999976,84528.299999952,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918010,214942.00
10/21/2014 15:00,1,6.043,ACTIVE,215.9,364.19,60.00,1413918004,"040051121000116","019011112586793",26.20,22,0.707,314.74,378.68,157.5,151.6,0.699,98649.999999999,98688.300000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918011,214943.00
10/21/2014 15:00,1,6.085,ACTIVE,217.1,320.44,60.03,1413918004,"040051121000068","019011112586793",23.43,28,0.635,317.85,374.98,141.9,136.9,0.637,90691.300000012,90725.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918013,214944.00
10/21/2014 15:00,1,4.437,ACTIVE,216.5,364.10,60.03,1413918004,"033051125000118","019011112586793",39.97,26,0.792,313.88,385.19,176.4,170.5,0.777,112362.5000001,112405.6000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918014,214945.00
10/21/2014 15:00,1,4.428,ACTIVE,216.9,324.71,60.03,1413918004,"033051125000150","019011112586793",39.95,27,0.791,314.92,385.16,176.0,170.3,0.777,111441.79999996,111484.89999998,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918016,214946.00
10/21/2014 15:00,1,6.051,ACTIVE,217.0,368.62,60.00,1413918004,"040051121000185","019011112586793",25.99,27,0.700,317.14,378.82,156.5,151.1,0.693,100518.9,100557,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918017,214947.00
10/21/2014 15:00,1,6.181,ACTIVE,216.8,324.62,60.00,1413918004,"040051121000195","019011112586793",25.80,27,0.708,317.08,379.70,158.7,152.7,0.702,98881.900000037,98920.400000037,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918019,214948.00
10/21/2014 15:00,2,6.328,ACTIVE,216.00,374.51,59.969,1413918004,"274151322000083","019011112586793",28.41,46.40,0,330.03,388.04,182.1,173.8,0.716,284495.7,284495.7,1706,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918020,214949.00
10/21/2014 15:00,2,6.615,ACTIVE,217.58,357.98,60.001,1413918004,"274151322000076","019011112586793",28.98,47.00,0,331.23,389.84,194.0,185.3,0.747,298479.8,298479.8,1703,0,0,0,L,1151911521,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918021,214950.00
10/21/2014 15:00,2,4.213,ACTIVE,216.67,437.03,60.001,1413918004,"274151322000094","019011112586793",39.40,46.00,0,392.25,459.57,168.0,160.3,0.650,216878.2,216878.2,1749,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918021,214951.00
10/21/2014 15:00,2,6.184,ACTIVE,216.67,363.09,59.969,1413918004,"274151322000052","019011112586793",28.80,46.20,0,330.93,391.64,180.2,172.0,0.694,285948.4,285948.4,1703,0,0,0,L,1151911521,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918022,214952.00
10/21/2014 15:00,2,6.297,ACTIVE,216.67,374.51,60.001,1413918004,"274151322000085","019011112586793",28.67,44.50,0,331.23,388.64,182.8,174.5,0.707,285244.2,285244.2,1703,0,0,0,L,1151911521,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918023,214953.00
10/21/2014 15:00,2,6.314,ACTIVE,216.45,369.10,59.990,1413918004,"274151322000087","019011112586793",26.36,78.00,0,330.33,384.73,168.5,160.7,0.645,270878.5,270878.5,1705,0,0,0,L,1151911521,1,124.49,124.27,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918024,214954.00
10/21/2014 15:00,2,6.215,ACTIVE,216.45,356.78,59.990,1413918004,"274151322000088","019011112586793",28.27,43.60,0,330.63,387.14,178.0,169.9,0.676,277103.3,277103.3,1706,0,0,0,L,1151911521,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918025,214955.00
10/21/2014 15:00,2,6.631,ACTIVE,216.45,372.41,60.001,1413918004,"274151322000095","019011112586793",28.92,49.00,0,330.63,391.64,194.2,185.5,0.738,295847.3,295847.3,1706,0,0,0,L,1151911521,1,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918026,214956.00
10/21/2014 15:00,2,4.188,ACTIVE,217.58,433.72,59.996,1413918004,"274151322000068","019011112586793",39.72,44.80,0,394.65,461.68,168.3,160.5,0.645,215353.4,215353.4,1741,0,0,0,L,1151911521,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918027,214957.00
10/21/2014 15:00,2,6.279,ACTIVE,216.45,363.09,59.990,1413918004,"274151322000054","019011112586793",28.47,47.30,0,330.33,388.34,180.9,172.6,0.685,282550.8,282550.8,1707,0,0,0,L,1151911521,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918028,214958.00
