ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 15:15,1,5.806,ACTIVE,216.7,324.07,60.03,1413918904,"040051121000097","019011112586793",26.56,25,0.687,314.70,378.32,153.4,147.9,0.686,100253.40000004,100290.80000002,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918906,214959.00
10/21/2014 15:15,1,5.770,ACTIVE,215.6,363.05,60.03,1413918904,"040051121000095","019011112586793",23.55,27,0.606,315.81,372.35,135.2,129.7,0.607,89375.7,89408.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918907,214960.00
10/21/2014 15:15,1,3.710,ACTIVE,215.8,329.28,60.00,1413918904,"033051125000132","019011112586793",35.14,26,0.576,316.52,370.48,129.7,123.6,0.586,87162.5,87193.9,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918909,214961.00
10/21/2014 15:15,1,3.678,ACTIVE,216.1,327.75,60.03,1413918904,"033051125000135","019011112586793",35.05,26,0.576,315.63,370.99,128.3,124.1,0.580,84528.299999952,84559.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918910,214962.00
10/21/2014 15:15,1,5.771,ACTIVE,214.8,318.85,60.00,1413918904,"040051121000116","019011112586793",26.55,20,0.689,313.60,376.73,152.5,146.6,0.686,98688.300000011,98725.300000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918911,214963.00
10/21/2014 15:15,1,5.811,ACTIVE,215.8,362.49,60.00,1413918904,"040051121000068","019011112586793",23.65,27,0.612,316.34,372.96,136.7,131.4,0.616,90725.600000024,90758.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918913,214964.00
10/21/2014 15:15,1,4.248,ACTIVE,215.8,360.67,60.03,1413918904,"033051125000118","019011112586793",40.23,25,0.766,310.52,383.30,170.0,164.4,0.760,112405.6000001,112447.3000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918914,214965.00
10/21/2014 15:15,1,4.223,ACTIVE,215.2,321.00,60.03,1413918904,"033051125000150","019011112586793",40.37,26,0.766,313.49,383.19,169.6,163.9,0.759,111484.89999998,111526.49999994,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918915,214966.00
10/21/2014 15:15,1,5.816,ACTIVE,216.0,333.63,60.03,1413918904,"040051121000185","019011112586793",26.14,26,0.679,315.40,376.63,151.3,145.8,0.676,100557,100593.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918916,214967.00
10/21/2014 15:15,1,5.856,ACTIVE,215.1,345.75,60.00,1413918904,"040051121000195","019011112586793",26.27,26,0.686,315.17,376.78,153.1,146.8,0.683,98920.400000037,98957.600000025,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918918,214968.00
10/21/2014 15:15,2,6.035,ACTIVE,215.54,360.38,60.012,1413918904,"274151322000083","019011112586793",28.78,44.80,0,332.43,386.83,175.8,167.8,0.703,284538.3,284538.3,1707,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918919,214969.00
10/21/2014 15:15,2,6.361,ACTIVE,216.45,363.69,59.975,1413918904,"274151322000076","019011112586793",29.06,45.80,0,330.93,389.84,187.2,178.8,0.725,298525.2,298525.2,1704,0,0,0,L,1151911521,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918920,214970.00
10/21/2014 15:15,2,4.045,ACTIVE,215.77,424.41,60.012,1413918904,"274151322000094","019011112586793",39.60,45.00,0,397.35,459.27,162.2,154.6,0.632,216917.3,216917.3,1750,0,0,0,L,1151911521,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918921,214971.00
10/21/2014 15:15,2,5.988,ACTIVE,215.54,348.36,60.006,1413918904,"274151322000052","019011112586793",28.78,44.80,0,332.43,387.14,174.4,166.5,0.681,285990.6,285990.6,1704,0,0,0,L,1151911521,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918922,214972.00
10/21/2014 15:15,2,6.062,ACTIVE,215.77,360.08,59.996,1413918904,"274151322000085","019011112586793",28.61,44.00,0,332.43,387.14,175.6,167.6,0.681,285286.9,285286.9,1704,0,0,0,L,1151911521,1,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918923,214973.00
10/21/2014 15:15,2,6.045,ACTIVE,215.54,366.40,60.006,1413918904,"274151322000087","019011112586793",26.76,77.30,0,332.73,383.53,163.7,156.1,0.623,270918.0,270918.0,1706,0,0,0,L,1151911521,1,123.14,123.59,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918924,214974.00
10/21/2014 15:15,2,5.979,ACTIVE,215.54,366.70,60.006,1413918904,"274151322000088","019011112586793",28.27,43.00,0,332.43,386.53,171.2,163.3,0.645,277144.8,277144.8,1707,0,0,0,L,1151911521,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918925,214975.00
10/21/2014 15:15,2,6.312,ACTIVE,215.09,362.19,60.022,1413918904,"274151322000095","019011112586793",29.30,47.80,0,331.83,390.44,187.2,178.8,0.712,295892.8,295892.8,1707,0,0,0,L,1151911521,1,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918926,214976.00
10/21/2014 15:15,2,3.967,ACTIVE,216.45,431.02,60.001,1413918904,"274151322000068","019011112586793",40.12,43.40,0,394.95,463.78,161.1,153.6,0.610,215392.6,215392.6,1742,0,0,0,L,1151911521,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918927,214977.00
10/21/2014 15:15,2,6.020,ACTIVE,215.77,367.60,60.006,1413918904,"274151322000054","019011112586793",28.53,46.20,0,332.13,387.74,173.8,165.8,0.658,282592.9,282592.9,1708,0,0,0,L,1151911521,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413918928,214978.00
10/21/2014 15:30,1,5.539,ALERT,216.8,339.63,60.00,1413919804,"040051121000097","019011112586793",26.35,24,0.650,314.81,376.50,145.2,139.7,0.650,100290.80000002,100326.80000002,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413919807,214979.00
10/21/2014 15:30,1,5.456,ALERT,216.0,338.84,60.03,1413919804,"040051121000095","019011112586793",23.71,26,0.574,316.24,369.82,128.7,123.2,0.578,89408.4,89440,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413919808,214980.00
10/21/2014 15:30,1,3.498,ACTIVE,216.3,331.13,60.03,1413919804,"033051125000132","019011112586793",35.44,25,0.546,317.47,368.61,123.3,117.7,0.555,87193.9,87224.1,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919810,214981.00
10/21/2014 15:30,1,3.486,ACTIVE,216.6,345.32,60.03,1413919804,"033051125000135","019011112586793",35.14,25,0.547,317.33,369.09,121.9,118.1,0.554,84559.699999988,84589.899999976,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919811,214982.00
10/21/2014 15:30,1,5.494,ACTIVE,215.7,369.05,60.03,1413919804,"040051121000116","019011112586793",26.55,19,0.651,313.39,375.01,145.1,139.6,0.654,98725.300000011,98761.300000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919812,214983.00
10/21/2014 15:30,1,5.529,ACTIVE,215.7,363.44,60.00,1413919804,"040051121000068","019011112586793",23.63,27,0.580,316.79,371.04,130.0,124.7,0.589,90758.900000036,90790.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919814,214984.00
10/21/2014 15:30,1,4.031,ACTIVE,215.6,371.48,60.00,1413919804,"033051125000118","019011112586793",40.25,24,0.727,310.92,380.86,161.4,155.8,0.721,112447.3000001,112487.3000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919815,214985.00
10/21/2014 15:30,1,4.031,ACTIVE,216.1,346.83,60.03,1413919804,"033051125000150","019011112586793",40.26,25,0.726,313.90,380.43,161.5,155.7,0.722,111526.49999994,111566.59999996,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919816,214986.00
10/21/2014 15:30,1,5.541,ACTIVE,216.3,325.53,60.00,1413919804,"040051121000185","019011112586793",26.10,25,0.643,315.46,374.87,143.9,138.3,0.645,100593.9,100629.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919818,214987.00
10/21/2014 15:30,1,5.589,ACTIVE,215.7,323.07,60.00,1413919804,"040051121000195","019011112586793",26.20,25,0.650,316.14,375.40,145.7,139.4,0.653,98957.600000025,98993.500000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919819,214988.00
10/21/2014 15:30,2,5.771,ACTIVE,216.00,348.36,60.012,1413919804,"274151322000083","019011112586793",28.71,43.00,0,332.13,385.33,167.6,159.8,0.667,284579.4,284579.4,1708,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919820,214989.00
10/21/2014 15:30,2,6.014,ACTIVE,216.90,350.77,60.012,1413919804,"274151322000076","019011112586793",29.28,44.30,0,331.83,388.04,178.3,170.1,0.698,298568.9,298568.9,1705,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919821,214990.00
10/21/2014 15:30,2,3.795,ACTIVE,216.45,429.52,60.012,1413919804,"274151322000094","019011112586793",39.92,43.40,0,402.46,464.08,154.2,146.9,0.597,216955.0,216955.0,1751,0,0,0,L,1151911521,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919822,214991.00
10/21/2014 15:30,2,5.660,ACTIVE,216.45,352.27,60.012,1413919804,"274151322000052","019011112586793",28.92,43.40,0,332.73,385.63,165.6,157.9,0.645,286031.3,286031.3,1705,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919823,214992.00
10/21/2014 15:30,2,5.775,ACTIVE,216.45,350.47,60.012,1413919804,"274151322000085","019011112586793",28.61,43.40,0,332.43,385.33,167.2,159.5,0.645,285327.8,285327.8,1705,0,0,0,L,1151911521,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919824,214993.00
10/21/2014 15:30,2,5.738,ACTIVE,216.00,354.67,60.017,1413919804,"274151322000087","019011112586793",26.98,75.00,0,332.43,382.93,156.8,149.4,0.601,270956.3,270956.3,1707,0,0,0,L,1151911521,1,123.59,124.27,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919825,214994.00
10/21/2014 15:30,2,5.701,ACTIVE,216.22,345.66,60.006,1413919804,"274151322000088","019011112586793",28.27,41.80,0,332.43,384.73,163.3,155.7,0.610,277184.8,277184.8,1708,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919826,214995.00
10/21/2014 15:30,2,6.121,ACTIVE,216.22,347.46,59.985,1413919804,"274151322000095","019011112586793",28.96,45.30,0,332.13,388.04,179.4,171.3,0.681,295936.7,295936.7,1708,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919827,214996.00
10/21/2014 15:30,2,3.850,ACTIVE,217.13,423.81,60.012,1413919804,"274151322000068","019011112586793",39.50,42.50,0,402.77,465.58,153.1,145.8,0.583,215430.4,215430.4,1743,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919827,214997.00
10/21/2014 15:30,2,5.812,ACTIVE,216.22,348.96,60.017,1413919804,"274151322000054","019011112586793",28.13,45.00,0,332.13,385.93,165.5,157.8,0.628,282633.5,282633.5,1709,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413919828,214998.00
10/21/2014 15:45,1,5.200,ACTIVE,216.1,322.75,60.03,1413920704,"040051121000097","019011112586793",26.86,23,0.623,315.94,373.52,139.0,133.5,0.626,100326.80000002,100361.10000003,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920707,214999.00
10/21/2014 15:45,1,5.119,ACTIVE,215.3,329.39,60.03,1413920704,"040051121000095","019011112586793",24.11,25,0.550,316.95,368.77,122.8,117.8,0.554,89440,89470.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920708,215000.00
10/21/2014 15:45,1,3.317,ACTIVE,216.2,358.91,60.03,1413920704,"033051125000132","019011112586793",35.53,24,0.522,317.81,367.53,117.2,111.7,0.526,87224.1,87252.6,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920709,215001.00
10/21/2014 15:45,1,3.277,ACTIVE,216.1,340.62,60.03,1413920704,"033051125000135","019011112586793",35.61,24,0.521,316.82,367.44,116.1,112.2,0.527,84589.899999976,84618.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920710,215002.00
10/21/2014 15:45,1,5.161,ACTIVE,215.5,329.19,60.00,1413920704,"040051121000116","019011112586793",26.92,19,0.621,314.40,372.71,138.2,133.1,0.626,98761.300000011,98795.200000047,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920712,215003.00
10/21/2014 15:45,1,5.177,ACTIVE,215.7,349.53,60.03,1413920704,"040051121000068","019011112586793",24.06,26,0.554,316.21,368.32,123.9,119.1,0.565,90790.900000036,90821.199999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920713,215004.00
10/21/2014 15:45,1,3.796,ACTIVE,215.3,365.25,60.03,1413920704,"033051125000118","019011112586793",40.58,23,0.692,313.80,378.30,153.3,147.8,0.685,112487.3000001,112525.1000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920714,215005.00
10/21/2014 15:45,1,3.782,ACTIVE,216.3,360.64,60.03,1413920704,"033051125000150","019011112586793",40.64,24,0.691,313.97,377.82,152.9,148.2,0.681,111566.59999996,111604.49999994,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920716,215006.00
10/21/2014 15:45,1,5.171,ACTIVE,216.0,324.25,60.03,1413920704,"040051121000185","019011112586793",26.58,24,0.612,313.23,373.45,136.8,131.6,0.616,100629.4,100663,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920717,215007.00
10/21/2014 15:45,1,5.218,ACTIVE,216.0,365.39,60.00,1413920704,"040051121000195","019011112586793",26.58,24,0.617,315.50,372.78,138.0,132.8,0.624,98993.500000001,99027.300000013,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920718,215008.00
10/21/2014 15:45,2,5.434,ACTIVE,215.32,351.97,60.006,1413920704,"274151322000083","019011112586793",29.06,42.50,0,331.83,382.33,159.9,152.4,0.636,284618.4,284618.4,1709,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920719,215009.00
10/21/2014 15:45,2,5.631,ACTIVE,216.00,356.48,60.006,1413920704,"274151322000076","019011112586793",29.82,42.00,0,332.43,385.63,170.0,162.1,0.667,298610.4,298610.4,1706,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920720,215010.00
10/21/2014 15:45,2,3.635,ACTIVE,215.54,440.34,60.006,1413920704,"274151322000094","019011112586793",39.82,42.50,0,404.87,458.67,146.5,139.5,0.570,216990.6,216990.6,1752,0,0,0,L,1151911521,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920721,215011.00
10/21/2014 15:45,2,5.303,ACTIVE,215.54,348.06,60.001,1413920704,"274151322000052","019011112586793",29.44,41.50,0,332.43,382.63,158.0,150.6,0.605,286069.9,286069.9,1706,0,0,0,L,1151911521,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920722,215012.00
10/21/2014 15:45,2,5.449,ACTIVE,215.54,354.37,59.996,1413920704,"274151322000085","019011112586793",28.82,41.50,0,333.33,383.23,159.0,151.5,0.614,285366.7,285366.7,1706,0,0,0,L,1151911521,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920723,215013.00
10/21/2014 15:45,2,5.383,ACTIVE,215.32,363.99,60.006,1413920704,"274151322000087","019011112586793",27.49,74.30,0,332.13,380.52,149.8,142.7,0.566,270992.7,270992.7,1708,0,0,0,L,1151911521,1,123.36,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920724,215014.00
10/21/2014 15:45,2,5.297,ACTIVE,215.32,365.80,60.001,1413920704,"274151322000088","019011112586793",28.88,39.80,0,332.43,382.63,154.9,147.6,0.588,277222.7,277222.7,1709,0,0,0,L,1151911521,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920725,215015.00
10/21/2014 15:45,2,5.754,ACTIVE,215.32,346.56,60.001,1413920704,"274151322000095","019011112586793",29.36,43.80,0,332.13,385.33,170.9,163.1,0.645,295978.4,295978.4,1709,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920726,215016.00
10/21/2014 15:45,2,3.668,ACTIVE,216.45,426.21,60.001,1413920704,"274151322000068","019011112586793",39.38,40.60,0,400.36,461.38,146.5,139.5,0.570,215466.1,215466.1,1744,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920727,215017.00
10/21/2014 15:45,2,5.420,ACTIVE,215.54,360.38,60.001,1413920704,"274151322000054","019011112586793",28.75,43.20,0,331.53,383.53,157.9,150.5,0.592,282672.0,282672.0,1710,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413920728,215018.00
10/21/2014 16:00,1,4.821,ACTIVE,215.9,349.73,60.03,1413921604,"040051121000097","019011112586793",26.94,22,0.578,314.80,370.29,129.2,124.4,0.585,100361.10000003,100393.19999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921606,215019.00
10/21/2014 16:00,1,4.766,ACTIVE,215.0,341.50,60.00,1413921604,"040051121000095","019011112586793",24.07,25,0.509,315.74,364.87,114.1,109.0,0.520,89470.1,89498.3,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921607,215020.00
10/21/2014 16:00,1,3.098,ACTIVE,215.5,327.74,60.00,1413921604,"033051125000132","019011112586793",35.29,24,0.481,315.74,364.34,108.8,103.5,0.498,87252.6,87279.4,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921609,215021.00
10/21/2014 16:00,1,3.049,ACTIVE,215.8,322.05,60.03,1413921604,"033051125000135","019011112586793",35.48,23,0.484,315.98,364.67,107.6,104.0,0.495,84618.5,84645.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921610,215022.00
10/21/2014 16:00,1,4.848,ACTIVE,215.2,324.26,60.00,1413921604,"040051121000116","019011112586793",26.66,18,0.577,313.59,371.14,128.6,123.3,0.585,98795.200000047,98827.200000047,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921611,215023.00
10/21/2014 16:00,1,4.794,ACTIVE,215.6,332.73,60.03,1413921604,"040051121000068","019011112586793",24.15,25,0.515,315.26,365.29,115.2,110.4,0.526,90821.199999988,90849.800000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921613,215024.00
10/21/2014 16:00,1,3.536,ACTIVE,215.3,346.49,60.03,1413921604,"033051125000118","019011112586793",40.30,23,0.642,309.84,374.36,141.8,137.2,0.640,112525.1000001,112560.6000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921614,215025.00
10/21/2014 16:00,1,3.525,ACTIVE,215.8,351.52,60.03,1413921604,"033051125000150","019011112586793",40.41,23,0.638,313.15,375.21,141.8,136.9,0.642,111604.49999994,111639.99999994,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921616,215026.00
10/21/2014 16:00,1,4.801,ALERT,215.8,329.98,60.03,1413921604,"040051121000185","019011112586793",26.56,23,0.566,315.94,370.17,126.9,121.7,0.571,100663,100694.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413921617,215027.00
10/21/2014 16:00,1,4.873,ALERT,215.6,350.65,60.03,1413921604,"040051121000195","019011112586793",26.37,24,0.572,314.95,370.99,127.9,122.9,0.579,99027.300000013,99059.199999989,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413921619,215028.00
10/21/2014 16:00,2,5.004,ACTIVE,214.87,344.15,60.001,1413921604,"274151322000083","019011112586793",29.32,40.20,0,327.92,377.22,148.7,141.6,0.592,284655.1,284655.1,1710,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921620,215029.00
10/21/2014 16:00,2,5.279,ACTIVE,215.54,350.17,60.001,1413921604,"274151322000076","019011112586793",29.54,40.40,0,333.03,382.63,157.9,150.5,0.614,298649.4,298649.4,1707,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921621,215030.00
10/21/2014 16:00,2,3.414,ACTIVE,215.32,425.91,60.001,1413921604,"274151322000094","019011112586793",39.28,40.60,0,403.67,458.97,135.2,128.6,0.517,217024.1,217024.1,1753,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921622,215031.00
10/21/2014 16:00,2,4.930,ACTIVE,215.09,346.86,60.001,1413921604,"274151322000052","019011112586793",29.32,39.80,0,328.82,376.62,146.3,139.3,0.561,286106.1,286106.1,1707,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921623,215032.00
10/21/2014 16:00,2,5.029,ACTIVE,215.09,346.56,60.006,1413921604,"274151322000085","019011112586793",29.06,40.40,0,331.83,379.02,148.0,140.9,0.566,285403.2,285403.2,1707,0,0,0,L,1151911521,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921624,215033.00
10/21/2014 16:00,2,4.998,ACTIVE,214.87,351.37,59.996,1413921604,"274151322000087","019011112586793",27.63,71.70,0,328.52,375.71,139.9,133.1,0.530,271027.1,271027.1,1709,0,0,0,L,1151911521,1,123.14,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921625,215034.00
10/21/2014 16:00,2,4.957,ACTIVE,214.64,346.86,60.006,1413921604,"274151322000088","019011112586793",28.67,38.80,0,329.43,378.72,143.8,136.9,0.544,277258.3,277258.3,1710,0,0,0,L,1151911521,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921626,215035.00
10/21/2014 16:00,2,5.301,ACTIVE,214.87,347.76,60.006,1413921604,"274151322000095","019011112586793",29.64,42.30,0,326.72,379.32,159.0,151.6,0.605,296017.7,296017.7,1710,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921627,215036.00
10/21/2014 16:00,2,3.377,ACTIVE,216.00,427.71,60.001,1413921604,"274151322000068","019011112586793",40.04,40.20,0,404.27,458.97,136.5,129.8,0.517,215499.7,215499.7,1745,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921628,215037.00
10/21/2014 16:00,2,5.025,ACTIVE,215.09,348.96,60.006,1413921604,"274151322000054","019011112586793",28.88,41.80,0,327.92,377.52,146.8,139.7,0.557,282708.2,282708.2,1711,0,0,0,L,1151911521,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413921629,215038.00
10/21/2014 16:15,1,4.449,ACTIVE,216.0,323.79,60.00,1413922504,"040051121000097","019011112586793",27.25,21,0.538,315.09,368.05,120.6,115.6,0.547,100393.19999999,100423.10000003,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922507,215039.00
10/21/2014 16:15,1,4.351,ACTIVE,215.5,323.64,60.00,1413922504,"040051121000095","019011112586793",24.57,23,0.472,316.03,362.86,106.4,101.1,0.486,89498.3,89524.6,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922508,215040.00
10/21/2014 16:15,1,2.809,ACTIVE,216.2,337.22,60.03,1413922504,"033051125000132","019011112586793",36.08,23,0.446,317.17,361.47,100.8,96.1,0.462,87279.4,87304.3,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922509,215041.00
10/21/2014 16:15,1,2.793,ACTIVE,216.2,324.27,60.03,1413922504,"033051125000135","019011112586793",36.03,22,0.449,316.60,361.66,100.1,96.7,0.461,84645.199999988,84670.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922511,215042.00
10/21/2014 16:15,1,4.441,ACTIVE,215.6,353.36,60.03,1413922504,"040051121000116","019011112586793",27.09,18,0.535,315.37,367.60,119.7,114.8,0.547,98827.200000047,98856.800000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922512,215043.00
10/21/2014 16:15,1,4.415,ACTIVE,216.3,346.99,60.03,1413922504,"040051121000068","019011112586793",24.39,25,0.477,315.66,363.62,107.1,102.6,0.491,90849.800000012,90876.300000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922513,215044.00
10/21/2014 16:15,1,3.225,ACTIVE,215.5,322.94,60.03,1413922504,"033051125000118","019011112586793",41.00,22,0.593,313.66,370.45,131.5,126.7,0.598,112560.6000001,112593.5000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922514,215045.00
10/21/2014 16:15,1,3.226,ACTIVE,215.5,322.67,60.03,1413922504,"033051125000150","019011112586793",40.97,22,0.594,314.28,371.15,131.5,127.2,0.596,111639.99999994,111672.89999998,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922516,215046.00
10/21/2014 16:15,1,4.408,ACTIVE,215.7,322.54,60.03,1413922504,"040051121000185","019011112586793",26.86,22,0.527,316.68,366.28,117.8,113.0,0.532,100694.6,100723.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922517,215047.00
10/21/2014 16:15,1,4.476,ALERT,215.1,321.85,60.03,1413922504,"040051121000195","019011112586793",26.62,23,0.530,315.79,366.99,118.5,113.7,0.538,99059.199999989,99088.600000025,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413922519,215048.00
10/21/2014 16:15,2,4.639,ACTIVE,214.41,353.47,60.012,1413922504,"274151322000083","019011112586793",29.54,39.50,0,331.83,374.51,138.7,131.9,0.552,284689.3,284689.3,1711,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922520,215049.00
10/21/2014 16:15,2,4.840,ACTIVE,215.32,358.28,60.006,1413922504,"274151322000076","019011112586793",30.00,39.30,0,333.63,379.32,147.3,140.2,0.579,298685.7,298685.7,1708,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922520,215050.00
10/21/2014 16:15,2,3.029,ACTIVE,214.64,446.65,60.012,1413922504,"274151322000094","019011112586793",40.75,39.50,0,404.57,459.57,124.7,118.5,0.486,217055.1,217055.1,1754,0,0,0,L,1151911521,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922521,215051.00
10/21/2014 16:15,2,4.547,ACTIVE,214.41,360.99,60.012,1413922504,"274151322000052","019011112586793",29.58,38.00,0,332.73,374.51,136.2,129.5,0.526,286139.8,286139.8,1708,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922522,215052.00
10/21/2014 16:15,2,4.674,ACTIVE,214.87,357.08,60.017,1413922504,"274151322000085","019011112586793",29.06,38.80,0,333.03,376.31,137.5,130.8,0.535,285437.2,285437.2,1708,0,0,0,L,1151911521,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922523,215053.00
10/21/2014 16:15,2,4.645,ACTIVE,214.64,359.78,59.980,1413922504,"274151322000087","019011112586793",27.79,69.00,0,332.13,372.41,130.8,124.3,0.504,271059.4,271059.4,1710,0,0,0,L,1151911521,1,123.36,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922524,215054.00
10/21/2014 16:15,2,4.514,ACTIVE,214.64,354.07,60.017,1413922504,"274151322000088","019011112586793",29.24,37.50,0,332.73,376.92,133.6,127.0,0.508,277291.3,277291.3,1711,0,0,0,L,1151911521,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922525,215055.00
10/21/2014 16:15,2,4.941,ACTIVE,214.41,363.99,59.990,1413922504,"274151322000095","019011112586793",29.66,40.20,0,332.13,376.62,148.3,141.2,0.566,296054.4,296054.4,1711,0,0,0,L,1151911521,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922526,215056.00
10/21/2014 16:15,2,3.123,ACTIVE,215.54,436.73,60.022,1413922504,"274151322000068","019011112586793",39.82,39.00,0,405.47,462.58,125.8,119.5,0.477,215530.9,215530.9,1746,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922527,215057.00
10/21/2014 16:15,2,4.607,ACTIVE,214.64,361.89,59.975,1413922504,"274151322000054","019011112586793",29.28,39.50,0,331.53,374.51,136.5,129.9,0.521,282741.9,282741.9,1712,0,0,0,L,1151911521,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413922528,215058.00
10/21/2014 16:30,1,4.036,ACTIVE,215.3,351.86,60.00,1413923404,"040051121000097","019011112586793",27.46,19,0.493,315.73,364.97,110.3,105.9,0.504,100423.10000003,100450.80000002,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923406,215059.00
10/21/2014 16:30,1,3.986,ALERT,215.2,351.25,60.03,1413923404,"040051121000095","019011112586793",24.61,22,0.432,317.53,360.08,97.6,92.7,0.448,89524.6,89548.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413923408,215060.00
10/21/2014 16:30,1,2.551,ACTIVE,215.6,341.16,60.03,1413923404,"033051125000132","019011112586793",36.36,22,0.408,317.73,360.55,92.3,87.5,0.424,87304.3,87327.2,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923409,215061.00
10/21/2014 16:30,1,2.536,ACTIVE,215.6,351.27,60.03,1413923404,"033051125000135","019011112586793",36.32,21,0.410,317.48,359.51,91.6,88.1,0.427,84670.199999988,84693.099999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923410,215062.00
10/21/2014 16:30,1,4.063,ACTIVE,215.0,321.62,60.03,1413923404,"040051121000116","019011112586793",27.12,17,0.490,316.14,364.89,109.6,104.9,0.504,98856.800000011,98884.200000047,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923412,215063.00
10/21/2014 16:30,1,3.998,ACTIVE,215.8,323.65,60.03,1413923404,"040051121000068","019011112586793",24.66,23,0.436,317.19,361.34,98.1,93.8,0.455,90876.300000012,90900.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923413,215064.00
10/21/2014 16:30,1,2.965,ACTIVE,215.3,356.63,60.03,1413923404,"033051125000118","019011112586793",40.74,20,0.542,313.83,367.96,120.2,115.8,0.547,112593.5000001,112623.8000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923414,215065.00
10/21/2014 16:30,1,2.949,ACTIVE,215.3,341.09,60.03,1413923404,"033051125000150","019011112586793",40.95,20,0.542,314.55,368.19,120.2,116.3,0.550,111672.89999998,111703.19999993,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923416,215066.00
10/21/2014 16:30,1,4.024,ACTIVE,215.2,321.46,60.03,1413923404,"040051121000185","019011112586793",26.85,20,0.480,317.47,363.49,107.5,102.7,0.495,100723.8,100750.8,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923417,215067.00
10/21/2014 16:30,1,4.065,ACTIVE,214.4,356.02,60.00,1413923404,"040051121000195","019011112586793",26.74,21,0.485,316.93,364.23,108.1,103.5,0.496,99088.600000025,99115.800000013,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923419,215068.00
10/21/2014 16:30,2,4.240,ACTIVE,214.64,345.06,60.028,1413923404,"274151322000083","019011112586793",29.70,36.50,0,327.32,375.71,127.5,121.1,0.508,284721.0,284721.0,1712,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923420,215069.00
10/21/2014 16:30,2,4.369,ACTIVE,215.77,353.77,60.012,1413923404,"274151322000076","019011112586793",30.49,36.00,0,329.43,378.42,134.9,128.2,0.526,298719.3,298719.3,1709,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923420,215070.00
10/21/2014 16:30,2,2.879,ACTIVE,214.87,433.42,60.006,1413923404,"274151322000094","019011112586793",39.48,38.40,0,405.17,460.78,115.2,109.3,0.451,217083.7,217083.7,1755,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923421,215071.00
10/21/2014 16:30,2,4.143,ACTIVE,214.64,357.98,60.012,1413923404,"274151322000052","019011112586793",29.80,35.60,0,329.13,375.41,125.0,118.7,0.486,286170.7,286170.7,1709,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923422,215072.00
10/21/2014 16:30,2,4.213,ACTIVE,215.09,359.78,60.017,1413923404,"274151322000085","019011112586793",29.58,37.30,0,328.52,375.11,126.2,119.8,0.491,285468.5,285468.5,1709,0,0,0,L,1151911521,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923423,215073.00
10/21/2014 16:30,2,4.209,ACTIVE,214.87,356.78,60.012,1413923404,"274151322000087","019011112586793",28.27,66.30,0,327.02,373.31,120.5,114.3,0.464,271089.2,271089.2,1711,0,0,0,L,1151911521,1,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923424,215074.00
10/21/2014 16:30,2,4.121,ACTIVE,214.64,355.88,60.012,1413923404,"274151322000088","019011112586793",29.36,35.20,0,327.62,373.91,122.6,116.4,0.460,277321.7,277321.7,1712,0,0,0,L,1151911521,1,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923425,215075.00
10/21/2014 16:30,2,4.502,ACTIVE,214.87,359.18,60.006,1413923404,"274151322000095","019011112586793",30.00,38.20,0,328.22,377.82,136.7,130.0,0.521,296088.3,296088.3,1712,0,0,0,L,1151911521,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923426,215076.00
10/21/2014 16:30,2,2.803,ACTIVE,215.54,443.64,60.012,1413923404,"274151322000068","019011112586793",40.75,36.30,0,406.37,463.48,115.2,109.2,0.438,215559.6,215559.6,1747,0,0,0,L,1151911521,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923427,215077.00
10/21/2014 16:30,2,4.164,ACTIVE,214.87,359.18,59.990,1413923404,"274151322000054","019011112586793",29.68,36.50,0,327.92,375.41,125.2,118.9,0.477,282773.0,282773.0,1713,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413923428,215078.00
10/21/2014 16:45,1,3.600,ACTIVE,215.9,349.58,60.03,1413924304,"040051121000097","019011112586793",27.55,19,0.438,315.97,361.56,98.7,94.3,0.457,100450.80000002,100475.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924308,215079.00
10/21/2014 16:45,1,3.554,ACTIVE,215.1,351.40,60.00,1413924304,"040051121000095","019011112586793",24.75,21,0.385,317.10,356.34,87.5,82.7,0.402,89548.7,89570.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924309,215080.00
10/21/2014 16:45,1,2.293,ACTIVE,215.9,342.93,60.00,1413924304,"033051125000132","019011112586793",36.22,20,0.362,318.63,355.75,82.6,77.9,0.388,87327.2,87347.8,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924310,215081.00
10/21/2014 16:45,1,2.264,ACTIVE,215.2,321.60,60.00,1413924304,"033051125000135","019011112586793",36.41,20,0.367,316.13,356.48,82.0,78.7,0.383,84693.099999964,84713.899999976,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924311,215082.00
10/21/2014 16:45,1,3.588,ACTIVE,215.2,323.71,60.00,1413924304,"040051121000116","019011112586793",27.52,16,0.437,315.80,361.01,98.2,93.6,0.453,98884.200000047,98908.900000035,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924313,215083.00
10/21/2014 16:45,1,3.543,ACTIVE,214.9,327.52,60.03,1413924304,"040051121000068","019011112586793",24.87,22,0.389,317.16,358.19,87.7,83.2,0.409,90900.699999988,90922.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924314,215084.00
10/21/2014 16:45,1,2.620,ACTIVE,214.9,336.85,60.03,1413924304,"033051125000118","019011112586793",41.10,19,0.481,315.23,364.90,107.1,103.1,0.497,112623.8000001,112651.1000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924315,215085.00
10/21/2014 16:45,1,2.615,ACTIVE,215.6,323.91,60.03,1413924304,"033051125000150","019011112586793",41.24,19,0.481,315.53,364.61,107.3,103.6,0.494,111703.19999993,111730.49999994,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924317,215086.00
10/21/2014 16:45,1,3.551,ACTIVE,215.3,324.58,60.00,1413924304,"040051121000185","019011112586793",27.10,19,0.424,317.35,359.84,95.7,91.1,0.442,100750.8,100774.9,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924318,215087.00
10/21/2014 16:45,1,3.576,ACTIVE,214.5,328.54,60.00,1413924304,"040051121000195","019011112586793",27.04,20,0.430,316.94,360.48,96.2,92.0,0.447,99115.800000013,99140.100000025,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924319,215088.00
10/21/2014 16:45,2,3.793,ACTIVE,214.41,340.85,59.996,1413924304,"274151322000083","019011112586793",29.78,34.80,0,327.92,373.01,114.4,108.5,0.446,284749.6,284749.6,1713,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924320,215089.00
10/21/2014 16:45,2,3.916,ACTIVE,215.77,342.65,59.996,1413924304,"274151322000076","019011112586793",30.59,34.00,0,330.93,373.91,121.1,115.0,0.473,298749.6,298749.6,1710,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924321,215090.00
10/21/2014 16:45,2,2.480,ACTIVE,215.09,432.22,59.996,1413924304,"274151322000094","019011112586793",40.69,36.50,0,409.38,463.78,101.9,96.4,0.393,217109.3,217109.3,1756,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924322,215091.00
10/21/2014 16:45,2,3.652,ACTIVE,214.64,342.95,60.001,1413924304,"274151322000052","019011112586793",30.12,33.50,0,328.52,371.81,111.3,105.5,0.429,286198.7,286198.7,1710,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924323,215092.00
10/21/2014 16:45,2,3.760,ACTIVE,215.09,342.35,60.001,1413924304,"274151322000085","019011112586793",29.70,35.00,0,329.43,371.21,113.0,107.2,0.433,285496.9,285496.9,1710,0,0,0,L,1151911521,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924324,215093.00
10/21/2014 16:45,2,3.756,ACTIVE,214.87,342.95,60.001,1413924304,"274151322000087","019011112586793",28.55,63.70,0,328.82,370.60,108.6,102.9,0.411,271116.2,271116.2,1712,0,0,0,L,1151911521,1,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924325,215094.00
10/21/2014 16:45,2,3.627,ACTIVE,214.87,341.15,60.001,1413924304,"274151322000088","019011112586793",29.78,33.50,0,330.03,370.90,109.5,103.7,0.402,277349.2,277349.2,1713,0,0,0,L,1151911521,1,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924326,215095.00
10/21/2014 16:45,2,4.000,ACTIVE,214.87,344.15,59.975,1413924304,"274151322000095","019011112586793",30.43,36.00,0,326.72,373.61,123.3,117.1,0.464,296119.1,296119.1,1713,0,0,0,L,1151911521,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924327,215096.00
10/21/2014 16:45,2,2.473,ACTIVE,215.54,440.94,59.990,1413924304,"274151322000068","019011112586793",41.11,35.40,0,406.67,463.78,103.0,97.5,0.389,215585.3,215585.3,1748,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924328,215097.00
10/21/2014 16:45,2,3.721,ACTIVE,215.09,341.75,60.001,1413924304,"274151322000054","019011112586793",29.80,35.00,0,327.02,372.41,112.2,106.4,0.424,282801.1,282801.1,1714,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413924329,215098.00
10/21/2014 17:00,1,3.132,ACTIVE,214.8,349.23,60.03,1413925205,"040051121000097","019011112586793",27.62,18,0.381,316.87,358.24,86.1,81.6,0.403,100475.7,100497.50000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925208,215099.00
10/21/2014 17:00,1,3.075,ALERT,215.1,346.24,60.03,1413925205,"040051121000095","019011112586793",24.98,20,0.334,317.55,353.64,76.4,71.7,0.354,89570.5,89589.6,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413925210,215100.00
10/21/2014 17:00,1,1.960,ACTIVE,214.7,324.18,60.03,1413925205,"033051125000132","019011112586793",36.90,19,0.315,317.85,354.31,71.9,67.8,0.342,87347.8,87365.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925211,215101.00
10/21/2014 17:00,1,1.954,ACTIVE,215.4,343.61,60.03,1413925205,"033051125000135","019011112586793",36.72,19,0.317,318.13,354.04,71.4,68.0,0.343,84713.899999976,84732.099999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925212,215102.00
10/21/2014 17:00,1,3.116,ACTIVE,214.5,327.06,60.03,1413925205,"040051121000116","019011112586793",27.70,15,0.379,315.90,358.62,85.8,81.1,0.402,98908.900000035,98930.600000023,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925214,215103.00
10/21/2014 17:00,1,3.075,ACTIVE,215.0,330.60,60.03,1413925205,"040051121000068","019011112586793",25.00,20,0.337,318.00,355.25,76.5,72.2,0.366,90922.699999988,90942,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925215,215104.00
