ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 17:00,1,2.274,ACTIVE,214.3,346.88,60.07,1413925205,"033051125000118","019011112586793",41.19,18,0.420,313.80,361.11,93.2,89.6,0.437,112651.1000001,112675.2000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925216,215105.00
10/21/2014 17:00,1,2.276,ACTIVE,215.5,342.90,60.03,1413925205,"033051125000150","019011112586793",41.25,18,0.418,316.30,361.10,93.4,89.6,0.439,111730.49999994,111754.49999994,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925218,215106.00
10/21/2014 17:00,1,3.054,ACTIVE,215.0,348.52,60.03,1413925205,"040051121000185","019011112586793",27.31,18,0.365,318.65,356.82,82.9,78.2,0.389,100774.9,100796,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925219,215107.00
10/21/2014 17:00,1,3.103,ACTIVE,215.2,334.36,60.07,1413925205,"040051121000195","019011112586793",27.01,18,0.371,317.15,357.30,83.4,79.6,0.393,99140.100000025,99161.400000037,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925220,215108.00
10/21/2014 17:00,2,3.283,ACTIVE,214.19,339.04,60.028,1413925205,"274151322000083","019011112586793",30.14,32.60,0,328.52,368.80,100.2,94.8,0.393,284775.1,284775.1,1714,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925221,215109.00
10/21/2014 17:00,2,3.418,ACTIVE,215.09,344.15,60.033,1413925205,"274151322000076","019011112586793",30.49,32.60,0,329.13,368.80,105.5,100.0,0.411,298776.9,298776.9,1711,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925222,215110.00
10/21/2014 17:00,2,2.166,ACTIVE,214.64,440.04,60.033,1413925205,"274151322000094","019011112586793",40.59,34.30,0,415.39,464.68,89.2,84.1,0.340,217132.0,217132.0,1757,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925223,215111.00
10/21/2014 17:00,2,3.168,ACTIVE,214.19,341.15,60.033,1413925205,"274151322000052","019011112586793",30.22,31.30,0,328.52,365.19,96.9,91.6,0.371,286223.3,286223.3,1711,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925224,215112.00
10/21/2014 17:00,2,3.254,ACTIVE,214.64,349.86,60.022,1413925205,"274151322000085","019011112586793",30.00,32.80,0,328.82,365.80,98.8,93.5,0.376,285522.0,285522.0,1711,0,0,0,L,1151911521,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925225,215113.00
10/21/2014 17:00,2,3.248,ACTIVE,214.41,351.07,60.022,1413925205,"274151322000087","019011112586793",29.10,60.00,0,328.82,364.59,95.7,90.4,0.358,271140.4,271140.4,1713,0,0,0,L,1151911521,1,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925226,215114.00
10/21/2014 17:00,2,3.156,ACTIVE,213.96,339.04,60.022,1413925205,"274151322000088","019011112586793",29.80,31.50,0,328.52,364.89,95.2,90.0,0.349,277373.4,277373.4,1714,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925227,215115.00
10/21/2014 17:00,2,3.492,ACTIVE,214.19,353.47,60.022,1413925205,"274151322000095","019011112586793",30.67,33.80,0,328.52,367.90,108.4,102.7,0.407,296146.6,296146.6,1714,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925228,215116.00
10/21/2014 17:00,2,2.201,ACTIVE,215.32,429.52,60.022,1413925205,"274151322000068","019011112586793",40.31,34.50,0,411.48,465.89,89.4,84.4,0.336,215608.1,215608.1,1749,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925229,215117.00
10/21/2014 17:00,2,3.230,ACTIVE,214.41,338.14,60.022,1413925205,"274151322000054","019011112586793",29.98,33.30,0,327.62,365.80,98.1,92.7,0.362,282826.0,282826.0,1715,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413925230,215118.00
10/21/2014 17:15,1,2.636,ACTIVE,215.6,343.28,60.03,1413926104,"040051121000097","019011112586793",27.99,16,0.322,316.64,353.90,73.4,69.1,0.346,100497.50000001,100516.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926107,215119.00
10/21/2014 17:15,1,2.616,ACTIVE,215.6,325.21,60.03,1413926104,"040051121000095","019011112586793",25.02,18,0.280,317.36,350.78,65.1,60.2,0.304,89589.6,89605.9,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926108,215120.00
10/21/2014 17:15,1,1.667,ACTIVE,215.6,336.17,60.03,1413926104,"033051125000132","019011112586793",36.69,18,0.374,303.03,448.05,60.8,65.9,0.381,87365.9,87381.2,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926110,215121.00
10/21/2014 17:15,1,1.686,ACTIVE,215.7,346.26,60.00,1413926104,"033051125000135","019011112586793",32.14,17,0.300,302.77,453.31,53.9,54.5,0.377,84732.099999964,84746.699999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926111,215122.00
10/21/2014 17:15,1,2.580,ACTIVE,216.0,416.08,60.00,1413926104,"040051121000068","019011112586793",25.21,19,0.344,300.97,448.75,64.7,45.0,0.347,90942,90958.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926115,215123.00
10/21/2014 17:15,1,1.917,ACTIVE,214.9,347.76,60.03,1413926104,"033051125000118","019011112586793",41.53,17,0.353,316.14,355.85,79.2,75.7,0.377,112675.2000001,112695.7000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926117,215124.00
10/21/2014 17:15,1,1.935,ACTIVE,215.9,343.14,60.03,1413926104,"033051125000150","019011112586793",41.30,17,0.352,316.86,356.71,79.5,75.8,0.378,111754.49999994,111775.09999996,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926118,215125.00
10/21/2014 17:15,1,2.550,ACTIVE,215.6,346.58,60.00,1413926104,"040051121000185","019011112586793",27.45,16,0.303,318.34,352.33,69.6,65.2,0.330,100796,100813.9,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926119,215126.00
10/21/2014 17:15,1,2.609,ACTIVE,214.7,333.16,60.00,1413926104,"040051121000195","019011112586793",27.19,17,0.312,317.98,353.03,70.6,66.9,0.337,99161.400000037,99179.400000037,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926121,215127.00
10/21/2014 17:15,2,2.807,ACTIVE,214.87,344.76,60.022,1413926104,"274151322000083","019011112586793",30.18,30.30,0,328.52,361.29,85.7,80.7,0.336,284796.9,284796.9,1715,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926121,215128.00
10/21/2014 17:15,2,2.889,ACTIVE,215.54,350.17,60.028,1413926104,"274151322000076","019011112586793",30.91,29.50,0,331.53,363.09,90.4,85.3,0.349,298799.7,298799.7,1712,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926123,215129.00
10/21/2014 17:15,2,1.715,ACTIVE,215.09,457.47,60.028,1413926104,"274151322000094","019011112586793",42.38,30.80,0,414.79,475.20,73.9,69.4,0.517,217151.3,217151.3,1758,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926123,215130.00
10/21/2014 17:15,2,2.680,ACTIVE,214.64,340.55,60.049,1413926104,"274151322000052","019011112586793",30.36,28.80,0,328.82,360.08,82.3,77.5,0.314,286244.4,286244.4,1712,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926124,215131.00
10/21/2014 17:15,2,2.748,ACTIVE,214.87,350.17,60.043,1413926104,"274151322000085","019011112586793",30.30,30.00,0,330.33,361.29,84.3,79.5,0.323,285543.5,285543.5,1712,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926125,215132.00
10/21/2014 17:15,2,2.756,ACTIVE,215.09,345.66,60.028,1413926104,"274151322000087","019011112586793",29.42,56.80,0,329.43,360.08,82.1,77.3,0.314,271161.3,271161.3,1714,0,0,0,L,1151911521,1,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926126,215133.00
10/21/2014 17:15,2,2.656,ACTIVE,214.87,338.74,60.022,1413926104,"274151322000088","019011112586793",30.08,28.50,0,328.82,360.08,80.8,76.1,0.301,277394.1,277394.1,1715,0,0,0,L,1151911521,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926127,215134.00
10/21/2014 17:15,2,3.012,ACTIVE,214.87,346.86,60.028,1413926104,"274151322000095","019011112586793",30.51,31.50,0,328.22,363.09,93.1,87.9,0.349,296170.4,296170.4,1715,0,0,0,L,1151911521,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926128,215135.00
10/21/2014 17:15,2,1.812,ACTIVE,215.77,444.54,60.022,1413926104,"274151322000068","019011112586793",41.03,31.00,0,413.89,482.42,76.2,71.7,0.544,215627.5,215627.5,1750,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926129,215136.00
10/21/2014 17:15,2,2.727,ACTIVE,214.87,340.85,60.022,1413926104,"274151322000054","019011112586793",30.26,30.30,0,328.82,360.99,83.6,78.7,0.314,282847.4,282847.4,1716,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926130,215137.00
10/21/2014 17:15,1,2.632,ACTIVE,214.9,324.71,60.00,1413926104,"040051121000116","019011112586793",27.84,13,0.319,316.47,354.46,72.9,68.4,0.346,98930.600000023,98949.499999999,72,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413926131,215138.00
10/21/2014 17:30,1,2.220,ACTIVE,214.9,429.00,60.00,1413927006,"040051121000097","019011112586793",24.61,15,0.261,301.56,451.35,54.3,57.7,0.092,100516.2,100531.50000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927008,215139.00
10/21/2014 17:30,1,2.105,ACTIVE,214.7,354.92,60.03,1413927006,"040051121000095","019011112586793",25.27,17,0.298,299.77,446.47,52.9,43.6,0.342,89605.9,89618.300000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927010,215140.00
10/21/2014 17:30,1,1.361,ACTIVE,215.8,354.16,60.00,1413927006,"033051125000132","019011112586793",35.94,17,0.300,301.96,445.72,48.6,49.9,0.361,87381.2,87393.7,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927011,215141.00
10/21/2014 17:30,1,1.267,ACTIVE,215.5,333.85,60.00,1413927006,"033051125000135","019011112586793",37.62,16,0.298,304.74,450.58,47.4,37.8,0.368,84746.699999988,84758.699999988,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927012,215142.00
10/21/2014 17:30,1,2.156,ACTIVE,214.9,388.66,60.00,1413927006,"040051121000116","019011112586793",27.74,13,0.319,299.51,450.10,59.5,54.6,0.153,98949.499999999,98964.600000023,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927014,215143.00
10/21/2014 17:30,1,2.070,ACTIVE,215.9,410.58,60.00,1413927006,"040051121000068","019011112586793",25.41,18,0.322,301.76,450.02,52.3,55.4,0.155,90958.5,90971,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927015,215144.00
10/21/2014 17:30,1,1.570,ACTIVE,215.1,342.64,60.00,1413927006,"033051125000118","019011112586793",40.96,15,0.400,301.76,451.92,64.0,62.6,0.411,112695.7000001,112712.6000001,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927016,215145.00
10/21/2014 17:30,1,1.571,ACTIVE,214.9,379.94,60.03,1413927006,"033051125000150","019011112586793",41.26,15,0.310,303.37,451.47,64.5,45.0,0.390,111775.09999996,111791.99999994,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927017,215146.00
10/21/2014 17:30,1,2.019,ACTIVE,215.4,394.75,60.00,1413927006,"040051121000185","019011112586793",27.31,15,0.277,301.64,449.49,54.9,42.1,0.192,100813.9,100828.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927019,215147.00
10/21/2014 17:30,1,2.083,ACTIVE,214.9,345.73,60.00,1413927006,"040051121000195","019011112586793",27.29,15,0.276,304.07,450.60,56.5,42.2,0.370,99179.400000037,99194.300000013,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927020,215148.00
10/21/2014 17:30,2,2.260,ACTIVE,214.64,344.76,59.959,1413927006,"274151322000083","019011112586793",30.59,25.50,0,327.02,375.41,69.9,65.5,0.499,284815.2,284815.2,1716,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927021,215149.00
10/21/2014 17:30,2,2.348,ACTIVE,214.87,344.76,59.990,1413927006,"274151322000076","019011112586793",30.91,26.30,0,329.13,377.22,73.5,69.0,0.513,298819.0,298819.0,1713,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927022,215150.00
10/21/2014 17:30,2,1.531,ACTIVE,214.41,423.50,59.996,1413927006,"274151322000094","019011112586793",39.54,26.50,0,407.57,473.70,61.3,57.3,0.433,217167.4,217167.4,1759,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927023,215151.00
10/21/2014 17:30,2,2.154,ACTIVE,214.64,357.98,59.985,1413927006,"274151322000052","019011112586793",35.58,24.50,0,326.72,375.11,66.5,62.2,0.468,286261.9,286261.9,1713,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927024,215152.00
10/21/2014 17:30,2,2.219,ACTIVE,214.41,354.07,60.012,1413927006,"274151322000085","019011112586793",30.43,25.80,0,327.92,375.41,68.4,64.1,0.473,285561.5,285561.5,1713,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927025,215153.00
10/21/2014 17:30,2,2.254,ACTIVE,214.41,345.96,59.990,1413927006,"274151322000087","019011112586793",29.44,50.40,0,326.12,376.01,67.2,63.0,0.460,271178.8,271178.8,1715,0,0,0,L,1151911521,1,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927026,215154.00
10/21/2014 17:30,2,2.123,ACTIVE,214.19,348.06,59.985,1413927006,"274151322000088","019011112586793",30.24,24.30,0,326.72,374.81,65.0,60.8,0.438,277411.2,277411.2,1716,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927027,215155.00
10/21/2014 17:30,2,2.418,ACTIVE,214.41,350.47,59.990,1413927006,"274151322000095","019011112586793",31.05,28.00,0,328.22,375.71,76.0,71.4,0.521,296190.3,296190.3,1716,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927028,215156.00
10/21/2014 17:30,2,1.543,ACTIVE,215.32,427.71,59.990,1413927006,"274151322000068","019011112586793",39.92,26.80,0,409.38,476.10,62.3,58.2,0.424,215643.7,215643.7,1751,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927029,215157.00
10/21/2014 17:30,2,2.209,ACTIVE,214.41,346.56,59.969,1413927006,"274151322000054","019011112586793",30.30,25.80,0,325.52,376.01,67.7,63.4,0.455,282865.2,282865.2,1717,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927030,215158.00
10/21/2014 17:45,1,1.632,ACTIVE,214.7,369.28,60.00,1413927904,"040051121000097","019011112586793",28.00,14,0.292,303.60,449.12,45.5,46.1,0.247,100531.50000001,100543.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927907,215159.00
10/21/2014 17:45,1,1.646,ACTIVE,214.7,400.64,60.03,1413927904,"040051121000095","019011112586793",24.90,16,0.234,303.91,444.48,40.7,39.5,0.077,89618.300000012,89628.699999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927908,215160.00
10/21/2014 17:45,1,1.051,ACTIVE,214.4,394.82,60.03,1413927904,"033051125000132","019011112586793",35.35,15,0.212,316.51,439.45,37.0,28.1,0.068,87393.7,87403,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927909,215161.00
10/21/2014 17:45,1,0.895,ACTIVE,214.7,369.71,60.03,1413927904,"033051125000135","019011112586793",38.37,15,0.198,317.33,442.37,34.1,35.4,0.114,84758.699999988,84768,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927911,215162.00
10/21/2014 17:45,1,1.654,ACTIVE,214.2,350.92,60.00,1413927904,"040051121000116","019011112586793",27.73,12,0.293,299.40,448.03,45.6,47.2,0.326,98964.600000023,98976.400000035,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927912,215163.00
10/21/2014 17:45,1,1.617,ACTIVE,214.9,348.49,60.03,1413927904,"040051121000068","019011112586793",24.79,17,0.250,307.90,446.95,39.9,40.9,0.269,90971,90981.400000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927913,215164.00
10/21/2014 17:45,1,1.195,ACTIVE,214.3,361.61,60.00,1413927904,"033051125000118","019011112586793",41.21,15,0.316,301.18,451.39,49.0,52.4,0.370,112712.6000001,112724.9000001,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927914,215165.00
10/21/2014 17:45,1,1.198,ACTIVE,214.3,380.36,60.00,1413927904,"033051125000150","019011112586793",41.51,15,0.322,300.88,451.08,49.5,50.8,0.290,111791.99999994,111804.19999993,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927916,215166.00
10/21/2014 17:45,1,1.493,ACTIVE,214.6,402.32,60.00,1413927904,"040051121000185","019011112586793",27.45,13,0.246,305.53,446.74,40.7,31.6,0.079,100828.2,100838.8,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927917,215167.00
10/21/2014 17:45,1,1.599,ACTIVE,215.1,375.54,60.00,1413927904,"040051121000195","019011112586793",26.81,15,0.269,305.26,447.93,42.6,41.8,0.201,99194.300000013,99205.699999989,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927918,215168.00
10/21/2014 17:45,2,1.736,ACTIVE,213.96,350.47,59.975,1413927904,"274151322000083","019011112586793",30.75,22.30,0,328.52,372.11,54.1,50.3,0.384,284829.7,284829.7,1717,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927919,215169.00
10/21/2014 17:45,2,1.795,ACTIVE,214.64,351.07,60.012,1413927904,"274151322000076","019011112586793",31.07,22.30,0,333.03,375.11,56.5,52.6,0.398,298834.1,298834.1,1714,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927920,215170.00
10/21/2014 17:45,2,1.137,ACTIVE,214.41,445.75,60.017,1413927904,"274151322000094","019011112586793",41.27,23.80,0,331.53,474.60,47.4,43.8,0.327,217180.0,217180.0,1760,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927921,215171.00
10/21/2014 17:45,2,1.643,ACTIVE,213.74,349.86,60.012,1413927904,"274151322000052","019011112586793",30.63,21.50,0,328.52,370.00,50.9,47.2,0.345,286275.5,286275.5,1714,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927922,215172.00
10/21/2014 17:45,2,1.705,ACTIVE,214.19,353.77,60.017,1413927904,"274151322000085","019011112586793",30.36,22.80,0,331.83,371.81,52.4,48.7,0.362,285575.5,285575.5,1714,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927923,215173.00
10/21/2014 17:45,2,1.740,ACTIVE,213.96,350.77,60.017,1413927904,"274151322000087","019011112586793",29.50,45.50,0,328.82,370.90,52.0,48.3,0.354,271192.7,271192.7,1716,0,0,0,L,1151911521,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927924,215174.00
10/21/2014 17:45,2,1.621,ACTIVE,213.74,351.67,60.017,1413927904,"274151322000088","019011112586793",30.14,21.80,0,329.73,369.40,49.6,45.9,0.336,277424.5,277424.5,1717,0,0,0,L,1151911521,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927925,215175.00
10/21/2014 17:45,2,1.881,ACTIVE,214.41,354.07,60.012,1413927904,"274151322000095","019011112586793",31.09,23.30,0,328.22,374.81,59.2,55.2,0.402,296206.1,296206.1,1717,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927926,215176.00
10/21/2014 17:45,2,1.051,ACTIVE,214.87,455.97,60.012,1413927904,"274151322000068","019011112586793",42.84,24.30,0,333.63,475.20,45.4,41.9,0.301,215656.4,215656.4,1752,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927927,215177.00
10/21/2014 17:45,2,1.691,ACTIVE,214.19,351.37,60.017,1413927904,"274151322000054","019011112586793",30.32,22.80,0,328.82,371.21,51.9,48.2,0.349,282879.1,282879.1,1718,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413927928,215178.00
10/21/2014 18:00,1,1.129,ACTIVE,215.0,393.27,60.03,1413928805,"040051121000097","019011112586793",28.14,13,0.186,319.84,443.08,31.6,24.8,0.046,100543.2,100551.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928807,215179.00
10/21/2014 18:00,1,1.184,ACTIVE,214.8,326.97,60.03,1413928805,"040051121000095","019011112586793",24.39,15,0.207,316.28,440.45,28.7,12.8,0.277,89628.699999988,89635.800000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928808,215180.00
10/21/2014 18:00,1,0.759,ACTIVE,215.5,408.11,60.03,1413928805,"033051125000132","019011112586793",32.44,14,0.164,316.31,443.61,24.5,11.4,0.014,87403,87409.4,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928810,215181.00
10/21/2014 18:00,1,0.559,ACTIVE,214.9,371.47,60.07,1413928805,"033051125000135","019011112586793",38.86,13,0.127,316.77,444.53,21.6,11.1,0.130,84768,84774,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928811,215182.00
10/21/2014 18:00,1,1.181,ACTIVE,214.6,328.03,60.07,1413928805,"040051121000116","019011112586793",27.22,11,0.229,318.40,442.31,32.0,22.9,0.262,98976.400000035,98984.800000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928812,215183.00
10/21/2014 18:00,1,1.129,ACTIVE,215.4,372.46,60.03,1413928805,"040051121000068","019011112586793",24.59,15,0.224,320.88,442.55,27.6,22.8,0.102,90981.400000036,90988.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928814,215184.00
10/21/2014 18:00,1,0.839,ACTIVE,214.8,327.87,60.07,1413928805,"033051125000118","019011112586793",40.84,13,0.223,320.05,443.12,34.1,27.1,0.261,112724.9000001,112734.5000001,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928815,215185.00
10/21/2014 18:00,1,0.851,ACTIVE,215.2,329.84,60.03,1413928805,"033051125000150","019011112586793",40.98,13,0.208,320.39,442.66,34.7,26.9,0.274,111804.19999993,111813.59999997,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928816,215186.00
10/21/2014 18:00,1,1.027,ACTIVE,215.0,388.02,60.07,1413928805,"040051121000185","019011112586793",26.32,13,0.223,319.10,442.23,26.9,29.6,0.046,100838.8,100846,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928817,215187.00
10/21/2014 18:00,1,1.107,ACTIVE,214.9,377.23,60.07,1413928805,"040051121000195","019011112586793",26.41,13,0.253,320.50,443.34,29.1,26.0,0.114,99205.699999989,99213.699999989,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928819,215188.00
10/21/2014 18:00,2,1.236,ACTIVE,214.41,342.05,60.028,1413928805,"274151322000083","019011112586793",30.45,19.50,0,329.13,363.69,38.1,34.9,0.265,284840.3,284840.3,1718,0,0,0,L,1151911521,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928820,215189.00
10/21/2014 18:00,2,1.258,ACTIVE,214.87,341.15,60.022,1413928805,"274151322000076","019011112586793",31.09,19.80,0,330.93,367.00,39.6,36.3,0.265,298845.2,298845.2,1715,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928821,215190.00
10/21/2014 18:00,2,0.824,ACTIVE,214.19,422.60,60.022,1413928805,"274151322000094","019011112586793",39.80,21.80,0,332.13,464.98,33.1,30.1,0.230,217189.2,217189.2,1761,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928822,215191.00
10/21/2014 18:00,2,1.146,ACTIVE,213.96,339.95,60.028,1413928805,"274151322000052","019011112586793",30.51,19.00,0,327.92,361.89,35.5,32.3,0.230,286285.4,286285.4,1715,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928823,215192.00
10/21/2014 18:00,2,1.176,ACTIVE,214.19,340.85,60.028,1413928805,"274151322000085","019011112586793",30.67,20.00,0,330.33,363.39,36.5,33.3,0.243,285585.7,285585.7,1715,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928824,215193.00
10/21/2014 18:00,2,1.229,ACTIVE,214.19,341.45,60.001,1413928805,"274151322000087","019011112586793",29.56,41.00,0,330.93,362.79,36.8,33.6,0.243,271202.9,271202.9,1717,0,0,0,L,1151911521,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928824,215194.00
10/21/2014 18:00,2,1.111,ACTIVE,213.74,341.75,60.059,1413928805,"274151322000088","019011112586793",30.32,19.30,0,329.73,361.29,34.1,31.0,0.225,277434.0,277434.0,1718,0,0,0,L,1151911521,1,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928825,215195.00
10/21/2014 18:00,2,1.332,ACTIVE,214.19,341.15,60.028,1413928805,"274151322000095","019011112586793",31.03,20.70,0,330.33,367.60,41.9,38.5,0.283,296217.8,296217.8,1718,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928826,215196.00
10/21/2014 18:00,2,0.789,ACTIVE,214.87,441.54,60.022,1413928805,"274151322000068","019011112586793",41.63,22.80,0,332.73,470.09,33.5,30.4,0.217,215665.7,215665.7,1753,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928827,215197.00
10/21/2014 18:00,2,1.184,ACTIVE,214.19,343.85,60.022,1413928805,"274151322000054","019011112586793",30.38,20.30,0,329.43,363.39,36.4,33.2,0.243,282889.2,282889.2,1719,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413928828,215198.00
10/21/2014 18:15,1,0.694,ACTIVE,214.0,339.36,60.00,1413929704,"040051121000097","019011112586793",27.75,12,0.160,319.15,442.79,19.1,20.7,0.176,100551.7,100557.00000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929706,215199.00
10/21/2014 18:15,1,0.753,ACTIVE,213.6,337.31,60.00,1413929704,"040051121000095","019011112586793",24.02,13,0.156,315.26,438.26,18.0,15.9,0.143,89635.800000012,89640.199999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929708,215200.00
10/21/2014 18:15,1,0.421,ACTIVE,214.4,395.88,60.03,1413929704,"033051125000132","019011112586793",37.00,12,0.148,318.33,440.67,15.5,12.3,0.004,87409.4,87413.4,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929709,215201.00
10/21/2014 18:15,1,0.272,ACTIVE,213.7,368.27,60.00,1413929704,"033051125000135","019011112586793",39.30,12,0.147,318.98,442.27,10.6,15.0,0.007,84774,84777.199999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929710,215202.00
10/21/2014 18:15,1,0.724,ACTIVE,214.2,390.17,60.00,1413929704,"040051121000116","019011112586793",27.32,10,0.147,313.97,442.20,19.7,11.7,0.012,98984.800000011,98989.999999999,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929712,215203.00
10/21/2014 18:15,1,0.692,ACTIVE,214.1,360.71,60.00,1413929704,"040051121000068","019011112586793",23.97,13,0.156,319.59,440.68,16.5,15.6,0.047,90988.699999988,90993.100000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929713,215204.00
10/21/2014 18:15,1,0.500,ACTIVE,214.1,381.94,60.00,1413929704,"033051125000118","019011112586793",41.12,12,0.172,319.51,444.24,20.4,15.1,0.042,112734.5000001,112740.5000001,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929714,215205.00
10/21/2014 18:15,1,0.517,ACTIVE,214.3,423.73,60.00,1413929704,"033051125000150","019011112586793",41.25,12,0.164,320.66,443.77,21.2,17.8,0.006,111813.59999997,111819.69999993,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929715,215206.00
10/21/2014 18:15,1,0.585,ACTIVE,214.3,331.21,60.00,1413929704,"040051121000185","019011112586793",26.68,11,0.067,318.60,440.09,15.5,14.2,0.187,100846,100850.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929717,215207.00
10/21/2014 18:15,1,0.667,ACTIVE,214.1,386.70,60.00,1413929704,"040051121000195","019011112586793",25.63,12,0.139,319.39,442.48,17.0,13.7,0.011,99213.699999989,99218.500000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929718,215208.00
10/21/2014 18:15,2,0.750,ACTIVE,213.06,335.44,59.996,1413929704,"274151322000083","019011112586793",30.63,17.30,0,329.43,356.18,23.3,20.5,0.155,284847.2,284847.2,1719,0,0,0,L,1151911521,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929719,215209.00
10/21/2014 18:15,2,0.734,ACTIVE,213.74,346.56,59.996,1413929704,"274151322000076","019011112586793",31.57,17.50,0,327.92,358.58,23.5,20.8,0.150,298852.3,298852.3,1716,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929720,215210.00
10/21/2014 18:15,2,0.447,ACTIVE,213.06,441.24,60.001,1413929704,"274151322000094","019011112586793",41.91,19.80,0,330.33,456.87,18.9,16.3,0.119,217195.0,217195.0,1762,0,0,0,L,1151911521,1,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929721,215211.00
10/21/2014 18:15,2,0.695,ACTIVE,212.83,336.94,59.996,1413929704,"274151322000052","019011112586793",30.61,17.00,0,329.13,354.67,21.6,18.9,0.141,286291.8,286291.8,1716,0,0,0,L,1151911521,1,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929722,215212.00
10/21/2014 18:15,2,0.721,ACTIVE,213.29,335.44,59.996,1413929704,"274151322000085","019011112586793",30.22,17.80,0,330.03,354.97,22.1,19.4,0.141,285592.3,285592.3,1716,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929723,215213.00
10/21/2014 18:15,2,0.750,ACTIVE,213.29,336.04,59.996,1413929704,"274151322000087","019011112586793",29.54,36.80,0,329.13,355.58,22.4,19.7,0.150,271209.6,271209.6,1718,0,0,0,L,1151911521,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929724,215214.00
10/21/2014 18:15,2,0.629,ACTIVE,212.83,337.24,60.012,1413929704,"274151322000088","019011112586793",30.18,17.30,0,329.13,354.37,19.3,16.7,0.119,277440.0,277440.0,1719,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929725,215215.00
10/21/2014 18:15,2,0.797,ACTIVE,213.06,336.64,60.001,1413929704,"274151322000095","019011112586793",30.83,17.80,0,326.42,358.88,24.9,22.1,0.164,296225.4,296225.4,1719,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929726,215216.00
10/21/2014 18:15,2,0.498,ACTIVE,213.74,434.02,59.996,1413929704,"274151322000068","019011112586793",41.09,20.70,0,330.93,455.67,20.8,18.1,0.128,215671.8,215671.8,1754,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929727,215217.00
10/21/2014 18:15,2,0.666,ACTIVE,212.83,338.44,59.996,1413929704,"274151322000054","019011112586793",30.49,18.00,0,329.13,355.28,20.6,17.9,0.133,282895.7,282895.7,1720,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413929728,215218.00
10/21/2014 18:30,1,0.047,ACTIVE_NO_POWER,213.8,392.45,60.03,1413930604,"040051121000097","019011112586793",29.99,11,0.000,387.14,392.73,1.4,0.0,0.000,100557.00000001,100558.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930607,215219.00
10/21/2014 18:30,1,0.021,ACTIVE_NO_POWER,213.8,413.74,60.00,1413930604,"033051125000132","019011112586793",40.08,11,0.000,413.51,414.53,0.8,0.0,0.000,87413.4,87415,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930613,215220.00
10/21/2014 18:30,1,0.010,ACTIVE_NO_POWER,213.9,429.42,60.03,1413930604,"033051125000135","019011112586793",39.62,11,0.000,429.09,430.98,0.4,0.0,0.000,84777.199999988,84777.899999976,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930617,215221.00
10/21/2014 18:30,1,0.130,ACTIVE_NO_POWER,213.6,380.19,60.03,1413930604,"033051125000118","019011112586793",38.61,11,0.000,320.73,446.29,4.9,0.0,0.000,112740.5000001,112742.8000001,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930624,215222.00
10/21/2014 18:30,1,0.121,ACTIVE_NO_POWER,213.7,412.32,60.03,1413930604,"033051125000150","019011112586793",40.75,11,0.000,318.79,444.07,4.9,0.0,0.000,111819.69999993,111821.79999995,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930626,215223.00
10/21/2014 18:30,1,0.053,ACTIVE_NO_POWER,213.8,388.12,60.03,1413930604,"040051121000185","019011112586793",28.08,9,0.000,387.94,388.93,1.4,0.0,0.000,100850.2,100851.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930629,215224.00
10/21/2014 18:30,2,0.223,ACTIVE,213.06,333.03,59.985,1413930604,"274151322000083","019011112586793",28.82,15.30,0,324.62,349.26,6.5,4.4,0.027,284850.1,284850.1,1720,0,0,0,L,1151911521,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930633,215225.00
10/21/2014 18:30,2,0.205,ACTIVE,213.96,333.33,60.001,1413930604,"274151322000076","019011112586793",28.96,15.50,0,329.73,354.37,6.0,3.9,0.031,298854.7,298854.7,1717,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930634,215226.00
10/21/2014 18:30,2,0.121,ACTIVE,213.06,333.33,60.001,1413930604,"274151322000094","019011112586793",30.04,17.30,0,329.73,453.26,3.7,1.6,0.013,217197.2,217197.2,1763,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930635,215227.00
10/21/2014 18:30,2,0.211,ACTIVE,212.83,332.43,60.001,1413930604,"274151322000052","019011112586793",28.73,15.30,0,323.72,345.96,6.1,4.0,0.022,286294.1,286294.1,1717,0,0,0,L,1151911521,1,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930636,215228.00
10/21/2014 18:30,2,0.193,ACTIVE,213.06,333.03,59.996,1413930604,"274151322000085","019011112586793",28.41,15.50,0,329.43,350.47,5.6,3.5,0.022,285594.7,285594.7,1717,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930637,215229.00
10/21/2014 18:30,2,0.213,ACTIVE,213.29,332.43,60.001,1413930604,"274151322000087","019011112586793",27.81,32.60,0,324.32,345.66,6.0,3.9,0.018,271212.2,271212.2,1719,0,0,0,L,1151911521,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930638,215230.00
10/21/2014 18:30,2,0.174,ACTIVE,212.83,332.43,60.006,1413930604,"274151322000088","019011112586793",27.75,15.30,0,327.62,342.95,4.9,2.8,0.018,277441.7,277441.7,1720,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930639,215231.00
10/21/2014 18:30,2,0.221,ACTIVE,213.06,332.13,60.001,1413930604,"274151322000095","019011112586793",28.92,15.80,0,329.43,354.67,6.5,4.3,0.027,296228.6,296228.6,1720,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930640,215232.00
10/21/2014 18:30,2,0.133,ACTIVE,213.74,334.54,59.996,1413930604,"274151322000068","019011112586793",30.06,18.30,0,331.23,449.65,4.0,2.0,0.009,215673.6,215673.6,1755,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930641,215233.00
10/21/2014 18:30,2,0.184,ACTIVE,212.83,332.43,59.964,1413930604,"274151322000054","019011112586793",28.77,16.00,0,328.22,346.86,5.4,3.3,0.013,282897.5,282897.5,1721,0,0,0,L,1151911521,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413930642,215234.00
10/21/2014 18:30,1,0.130,ALERT,213.2,384.12,60.03,1413930604,"040051121000095","019011112586793",26.12,10,0.000,383.70,400.99,3.3,0.0,0.000,89640.199999988,89641.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413930645,215235.00
10/21/2014 18:30,1,0.075,ALERT,213.9,387.06,60.03,1413930604,"040051121000116","019011112586793",29.72,9,0.000,386.20,401.72,2.2,0.0,0.000,98989.999999999,98992.200000047,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413930648,215236.00
10/21/2014 18:30,1,0.058,ALERT,213.8,365.54,60.03,1413930604,"040051121000068","019011112586793",26.63,11,0.000,364.86,378.47,1.5,0.0,0.000,90993.100000024,90994.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413930651,215237.00
10/21/2014 18:30,1,0.009,ALERT,213.6,419.78,60.03,1413930604,"040051121000195","019011112586793",28.61,10,0.000,419.67,433.47,0.2,0.0,0.000,99218.500000001,99219.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413930654,215238.00
10/21/2014 18:45,2,0.088,ACTIVE,212.38,330.93,60.022,1413931504,"274151322000083","019011112586793",26.26,13.70,0,317.40,337.24,2.4,0.4,0.000,284850.5,284850.5,1721,0,0,0,L,1151911521,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931538,215239.00
10/21/2014 18:45,2,0.094,ACTIVE,213.06,332.73,60.006,1413931504,"274151322000076","019011112586793",27.15,14.00,0,318.00,337.84,2.5,0.5,0.000,298855.1,298855.1,1718,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931539,215240.00
10/21/2014 18:45,2,0.000,ALERT,212.16,293.36,60.006,1413931504,"274151322000094","019011112586793",42.32,14.30,0,292.16,407.57,0.0,0.0,0.000,217197.3,217197.3,1764,0,0,0,L,1151911521,1,121.55,123.14,0002,10,0,0,0,0,0,0,93,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931541,215241.00
10/21/2014 18:45,2,0.113,ACTIVE,212.16,331.83,59.980,1413931504,"274151322000052","019011112586793",26.12,13.30,0,316.80,336.04,3.0,1.0,0.000,286294.6,286294.6,1718,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931542,215242.00
10/21/2014 18:45,2,0.092,ACTIVE,212.38,332.43,60.001,1413931504,"274151322000085","019011112586793",26.44,14.00,0,318.30,337.24,2.4,0.4,0.000,285595.1,285595.1,1718,0,0,0,L,1151911521,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931543,215243.00
10/21/2014 18:45,2,0.100,ACTIVE,212.38,332.13,60.006,1413931504,"274151322000087","019011112586793",25.82,28.80,0,317.40,337.84,2.6,0.6,0.000,271212.6,271212.6,1720,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931544,215244.00
10/21/2014 18:45,2,0.076,ACTIVE_NO_POWER,211.93,328.52,59.990,1413931504,"274151322000088","019011112586793",24.85,13.70,0,317.70,336.34,1.9,0.0,0.000,277442.0,277442.0,1721,0,0,0,L,1151911521,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931545,215245.00
10/21/2014 18:45,2,0.084,ACTIVE,212.38,332.43,60.006,1413931504,"274151322000095","019011112586793",27.14,14.00,0,317.10,336.64,2.3,0.3,0.000,296228.9,296228.9,1721,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931546,215246.00
10/21/2014 18:45,2,0.006,ALERT,213.06,293.36,60.001,1413931504,"274151322000068","019011112586793",42.48,15.50,0,291.85,409.38,0.0,0.0,0.000,215673.7,215673.7,1756,0,0,0,L,1151911521,1,122.23,123.36,0002,13,0,0,0,0,0,0,94,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931548,215247.00
10/21/2014 18:45,2,0.088,ACTIVE,211.93,331.83,60.001,1413931504,"274151322000054","019011112586793",26.18,14.30,0,317.10,336.34,2.4,0.3,0.000,282897.9,282897.9,1722,0,0,0,L,1151911521,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413931549,215248.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215249.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215250.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215251.00
