ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215252.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215253.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215254.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215255.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215256.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215257.00
10/21/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413931504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413932368,215258.00
10/21/2014 19:00,2,0.018,ALERT,212.38,295.16,60.043,1413932404,"274151322000083","019011112586793",28.29,11.00,0,291.55,332.13,0.0,0.0,0.000,284850.5,284850.5,1722,0,0,0,L,1151911521,1,121.55,122.91,0100,6,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1413932439,215259.00
10/21/2014 19:00,2,0.018,ALERT,213.06,294.26,60.038,1413932404,"274151322000076","019011112586793",29.36,11.70,0,291.25,334.54,0.0,0.0,0.000,298855.1,298855.1,1719,0,0,0,L,1151911521,1,122.01,123.36,0100,8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1413932441,215260.00
10/21/2014 19:00,2,0.000,ALERT,212.38,293.66,60.054,1413932404,"274151322000094","019011112586793",0.00,11.70,0,290.95,402.77,0.0,0.0,0.000,217197.3,217197.3,1766,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,145,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1413932443,215261.00
10/21/2014 19:00,2,0.041,ALERT,211.93,295.16,60.022,1413932404,"274151322000052","019011112586793",28.35,10.70,0,292.46,296.36,0.0,0.0,0.000,286294.6,286294.6,1720,0,0,0,L,1151911521,1,121.55,122.91,0100,9,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1413932446,215262.00
10/21/2014 19:00,2,0.018,ALERT,212.16,293.96,60.033,1413932404,"274151322000085","019011112586793",28.78,11.30,0,291.25,334.84,0.0,0.0,0.000,285595.1,285595.1,1719,0,0,0,L,1151911521,1,122.23,122.68,0100,9,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1413932448,215263.00
10/21/2014 19:00,2,0.027,ALERT,212.38,294.26,60.049,1413932404,"274151322000087","019011112586793",28.01,24.30,0,290.65,333.63,0.0,0.0,0.000,271212.6,271212.6,1721,0,0,0,L,1151911521,1,122.23,122.91,0100,20,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1413932450,215264.00
10/21/2014 19:00,2,0.008,ALERT,211.93,294.56,60.033,1413932404,"274151322000088","019011112586793",27.17,11.00,0,291.25,329.43,0.0,0.0,0.000,277442.0,277442.0,1722,0,0,0,L,1151911521,1,122.01,122.46,0100,7,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1413932452,215265.00
10/21/2014 19:00,2,0.010,ALERT,212.61,295.46,60.043,1413932404,"274151322000095","019011112586793",28.63,11.30,0,292.46,333.93,0.0,0.0,0.000,296228.9,296228.9,1722,0,0,0,L,1151911521,1,122.23,122.46,0100,8,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1413932454,215266.00
10/21/2014 19:00,2,0.000,ALERT,213.06,293.66,60.043,1413932404,"274151322000068","019011112586793",0.00,13.00,0,290.35,403.07,0.0,0.0,0.000,215673.7,215673.7,1758,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,148,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1413932455,215267.00
10/21/2014 19:00,2,0.014,ALERT,212.16,294.86,60.043,1413932404,"274151322000054","019011112586793",28.78,12.00,0,291.25,333.33,0.0,0.0,0.000,282897.9,282897.9,1723,0,0,0,L,1151911521,1,121.78,122.46,0100,9,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1413932457,215268.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215269.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215270.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215271.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215272.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215273.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215274.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215275.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215276.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215277.00
10/21/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413932404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413933276,215278.00
10/21/2014 19:15,2,0.000,ALERT,212.61,295.46,60.012,1413933304,"274151322000083","019011112586793",0.00,9.30,0,291.55,297.26,0.0,0.0,0.000,284850.5,284850.5,1724,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1413933339,215279.00
10/21/2014 19:15,2,0.000,ALERT,213.06,294.56,60.017,1413933304,"274151322000076","019011112586793",0.00,9.70,0,291.25,296.96,0.0,0.0,0.000,298855.1,298855.1,1721,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1413933341,215280.00
10/21/2014 19:15,2,0.000,ALERT,212.38,293.96,60.006,1413933304,"274151322000094","019011112586793",0.00,9.70,0,290.95,296.06,0.0,0.0,0.000,217197.3,217197.3,1768,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413933343,215281.00
10/21/2014 19:15,2,0.000,ALERT,212.38,295.16,59.990,1413933304,"274151322000052","019011112586793",0.00,9.30,0,290.95,296.96,0.0,0.0,0.000,286294.6,286294.6,1722,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1413933345,215282.00
10/21/2014 19:15,2,0.000,ALERT,212.38,294.26,60.017,1413933304,"274151322000085","019011112586793",0.00,9.30,0,291.55,296.66,0.0,0.0,0.000,285595.1,285595.1,1721,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1413933347,215283.00
10/21/2014 19:15,2,0.000,ALERT,212.61,294.56,60.006,1413933304,"274151322000087","019011112586793",0.00,20.70,0,290.35,296.06,0.0,0.0,0.000,271212.6,271212.6,1723,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1413933349,215284.00
10/21/2014 19:15,2,0.000,ALERT,212.16,294.86,60.006,1413933304,"274151322000088","019011112586793",0.00,9.30,0,290.95,296.36,0.0,0.0,0.000,277442.0,277442.0,1724,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1413933351,215285.00
10/21/2014 19:15,2,0.000,ALERT,212.16,295.76,60.028,1413933304,"274151322000095","019011112586793",0.00,9.30,0,292.46,297.57,0.0,0.0,0.000,296228.9,296228.9,1724,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1413933353,215286.00
10/21/2014 19:15,2,0.000,ALERT,213.06,294.26,60.012,1413933304,"274151322000068","019011112586793",0.00,10.70,0,290.65,295.76,0.0,0.0,0.000,215673.7,215673.7,1760,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413933354,215287.00
10/21/2014 19:15,2,0.000,ALERT,212.38,295.46,60.012,1413933304,"274151322000054","019011112586793",0.00,10.00,0,291.25,296.96,0.0,0.0,0.000,282897.9,282897.9,1725,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1413933356,215288.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215289.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215290.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215291.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215292.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215293.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215294.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215295.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215296.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215297.00
10/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413933304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413934175,215298.00
10/21/2014 19:30,2,0.000,ALERT,211.70,295.16,60.043,1413934204,"274151322000083","019011112586793",0.00,7.30,0,292.46,308.69,0.0,0.0,0.000,284850.5,284850.5,1726,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934239,215299.00
10/21/2014 19:30,2,0.000,ALERT,212.38,294.26,60.022,1413934204,"274151322000076","019011112586793",0.00,8.00,0,292.16,308.09,0.0,0.0,0.000,298855.1,298855.1,1723,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934241,215300.00
10/21/2014 19:30,2,0.000,ALERT,211.70,293.96,60.012,1413934204,"274151322000094","019011112586793",0.00,7.70,0,291.85,307.78,0.0,0.0,0.000,217197.3,217197.3,1770,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934243,215301.00
10/21/2014 19:30,2,0.000,ALERT,211.48,295.16,59.996,1413934204,"274151322000052","019011112586793",0.00,7.70,0,291.85,308.09,0.0,0.0,0.000,286294.6,286294.6,1724,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934245,215302.00
10/21/2014 19:30,2,0.000,ALERT,211.93,294.26,60.006,1413934204,"274151322000085","019011112586793",0.00,7.70,0,292.16,308.09,0.0,0.0,0.000,285595.1,285595.1,1723,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934247,215303.00
10/21/2014 19:30,2,0.000,ALERT,211.93,293.96,60.012,1413934204,"274151322000087","019011112586793",0.00,17.50,0,291.25,307.18,0.0,0.0,0.000,271212.6,271212.6,1725,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934249,215304.00
10/21/2014 19:30,2,0.000,ALERT,211.48,294.56,60.001,1413934204,"274151322000088","019011112586793",0.00,7.70,0,291.85,307.48,0.0,0.0,0.000,277442.0,277442.0,1726,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934251,215305.00
10/21/2014 19:30,2,0.000,ALERT,211.70,295.46,60.012,1413934204,"274151322000095","019011112586793",0.00,7.70,0,293.06,309.29,0.0,0.0,0.000,296228.9,296228.9,1726,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934253,215306.00
10/21/2014 19:30,2,0.000,ALERT,212.38,293.96,60.006,1413934204,"274151322000068","019011112586793",0.00,9.30,0,291.55,307.18,0.0,0.0,0.000,215673.7,215673.7,1762,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934254,215307.00
10/21/2014 19:30,2,0.000,ALERT,211.48,295.16,60.017,1413934204,"274151322000054","019011112586793",0.00,8.00,0,292.16,307.78,0.0,0.0,0.000,282897.9,282897.9,1727,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413934256,215308.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215309.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215310.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215311.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215312.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215313.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215314.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215315.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215316.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215317.00
10/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413934204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935075,215318.00
10/21/2014 19:45,2,0.000,ALERT,211.93,294.86,60.001,1413935104,"274151322000083","019011112586793",0.00,6.70,0,292.46,297.26,0.0,0.0,0.000,284850.5,284850.5,1728,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413935138,215319.00
10/21/2014 19:45,2,0.000,ALERT,212.38,294.26,59.996,1413935104,"274151322000076","019011112586793",0.00,7.00,0,292.46,296.66,0.0,0.0,0.000,298855.1,298855.1,1725,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413935140,215320.00
10/21/2014 19:45,2,0.000,ALERT,211.70,293.96,59.996,1413935104,"274151322000094","019011112586793",0.00,6.70,0,291.85,295.76,0.0,0.0,0.000,217197.3,217197.3,1772,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413935142,215321.00
10/21/2014 19:45,2,0.000,ALERT,211.48,294.56,59.959,1413935104,"274151322000052","019011112586793",0.00,6.70,0,292.16,296.66,0.0,0.0,0.000,286294.6,286294.6,1726,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413935144,215322.00
10/21/2014 19:45,2,0.000,ALERT,211.93,293.96,60.001,1413935104,"274151322000085","019011112586793",0.00,6.70,0,292.46,296.66,0.0,0.0,0.000,285595.1,285595.1,1725,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413935146,215323.00
10/21/2014 19:45,2,0.000,ALERT,211.93,293.36,60.028,1413935104,"274151322000087","019011112586793",0.00,15.30,0,291.55,295.76,0.0,0.0,0.000,271212.6,271212.6,1727,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413935148,215324.00
10/21/2014 19:45,2,0.000,ALERT,211.25,293.96,59.996,1413935104,"274151322000088","019011112586793",0.00,7.00,0,292.16,296.06,0.0,0.0,0.000,277442.0,277442.0,1728,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413935150,215325.00
10/21/2014 19:45,2,0.000,ALERT,211.93,295.16,59.996,1413935104,"274151322000095","019011112586793",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,296228.9,296228.9,1728,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413935152,215326.00
10/21/2014 19:45,2,0.000,ALERT,212.38,293.66,59.996,1413935104,"274151322000068","019011112586793",0.00,7.70,0,291.85,295.46,0.0,0.0,0.000,215673.7,215673.7,1764,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413935154,215327.00
10/21/2014 19:45,2,0.000,ALERT,211.70,294.86,59.990,1413935104,"274151322000054","019011112586793",0.00,7.00,0,292.16,296.96,0.0,0.0,0.000,282897.9,282897.9,1729,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413935155,215328.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215329.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215330.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215331.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215332.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215333.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215334.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215335.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215336.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215337.00
10/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413935104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413935973,215338.00
10/21/2014 20:00,2,0.000,ALERT,211.70,295.76,59.996,1413936004,"274151322000083","019011112586793",0.00,6.00,0,292.46,298.47,0.0,0.0,0.000,284850.5,284850.5,1730,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936039,215339.00
10/21/2014 20:00,2,0.000,ALERT,212.38,294.86,59.996,1413936004,"274151322000076","019011112586793",0.00,6.30,0,292.46,298.47,0.0,0.0,0.000,298855.1,298855.1,1727,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936041,215340.00
10/21/2014 20:00,2,0.000,ALERT,211.93,294.56,59.996,1413936004,"274151322000094","019011112586793",0.00,6.00,0,291.85,297.87,0.0,0.0,0.000,217197.3,217197.3,1774,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936043,215341.00
10/21/2014 20:00,2,0.000,ALERT,211.70,295.46,59.964,1413936004,"274151322000052","019011112586793",0.00,6.00,0,292.16,298.17,0.0,0.0,0.000,286294.6,286294.6,1728,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936045,215342.00
10/21/2014 20:00,2,0.000,ALERT,211.93,294.86,59.996,1413936004,"274151322000085","019011112586793",0.00,6.00,0,292.16,298.47,0.0,0.0,0.000,285595.1,285595.1,1727,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936047,215343.00
10/21/2014 20:00,2,0.000,ALERT,211.93,294.56,59.996,1413936004,"274151322000087","019011112586793",0.00,13.00,0,291.55,296.96,0.0,0.0,0.000,271212.6,271212.6,1729,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936048,215344.00
10/21/2014 20:00,2,0.000,ALERT,211.48,294.86,60.001,1413936004,"274151322000088","019011112586793",0.00,6.30,0,292.16,297.57,0.0,0.0,0.000,277442.0,277442.0,1730,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936050,215345.00
10/21/2014 20:00,2,0.000,ALERT,211.70,296.06,60.001,1413936004,"274151322000095","019011112586793",0.00,5.50,0,293.36,299.37,0.0,0.0,0.000,296228.9,296228.9,1730,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413936052,215346.00
10/21/2014 20:00,2,0.000,ALERT,212.16,294.26,59.996,1413936004,"274151322000068","019011112586793",0.00,7.00,0,291.85,297.26,0.0,0.0,0.000,215673.7,215673.7,1766,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936054,215347.00
10/21/2014 20:00,2,0.000,ALERT,211.70,295.46,60.001,1413936004,"274151322000054","019011112586793",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,282897.9,282897.9,1731,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936056,215348.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936873,215349.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215350.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215351.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215352.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215353.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215354.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215355.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215356.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215357.00
10/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413936004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413936874,215358.00
10/21/2014 20:15,2,0.000,ALERT,211.93,295.16,60.017,1413936905,"274151322000083","019011112586793",0.00,5.50,0,292.76,296.96,0.0,0.0,0.000,284850.5,284850.5,1732,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413936940,215359.00
10/21/2014 20:15,2,0.000,ALERT,212.61,294.56,60.012,1413936905,"274151322000076","019011112586793",0.00,6.00,0,292.16,296.96,0.0,0.0,0.000,298855.1,298855.1,1729,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936942,215360.00
10/21/2014 20:15,2,0.000,ALERT,212.16,294.26,60.017,1413936905,"274151322000094","019011112586793",0.00,5.00,0,292.16,295.76,0.0,0.0,0.000,217197.3,217197.3,1776,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936944,215361.00
10/21/2014 20:15,2,0.000,ALERT,211.70,294.86,60.017,1413936905,"274151322000052","019011112586793",0.00,5.50,0,292.16,296.96,0.0,0.0,0.000,286294.6,286294.6,1730,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936946,215362.00
10/21/2014 20:15,2,0.000,ALERT,212.16,294.86,60.017,1413936905,"274151322000085","019011112586793",0.00,5.00,0,292.46,296.66,0.0,0.0,0.000,285595.1,285595.1,1729,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936948,215363.00
10/21/2014 20:15,2,0.000,ALERT,211.93,294.26,60.054,1413936905,"274151322000087","019011112586793",0.00,11.30,0,291.55,295.76,0.0,0.0,0.000,271212.6,271212.6,1731,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936950,215364.00
10/21/2014 20:15,2,0.000,ALERT,211.70,294.56,60.022,1413936905,"274151322000088","019011112586793",0.00,5.50,0,292.16,296.36,0.0,0.0,0.000,277442.0,277442.0,1732,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936952,215365.00
10/21/2014 20:15,2,0.000,ALERT,211.93,295.76,60.017,1413936905,"274151322000095","019011112586793",0.00,5.00,0,293.66,297.26,0.0,0.0,0.000,296228.9,296228.9,1732,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936953,215366.00
10/21/2014 20:15,2,0.000,ALERT,212.61,294.26,60.017,1413936905,"274151322000068","019011112586793",0.00,6.30,0,291.85,295.46,0.0,0.0,0.000,215673.7,215673.7,1768,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413936955,215367.00
10/21/2014 20:15,2,0.000,ALERT,211.70,294.86,60.038,1413936905,"274151322000054","019011112586793",0.00,6.00,0,292.16,296.96,0.0,0.0,0.000,282897.9,282897.9,1733,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413936957,215368.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215369.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215370.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215371.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215372.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215373.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215374.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215375.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215376.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215377.00
10/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413936905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413937776,215378.00
10/21/2014 20:30,2,0.000,ALERT,212.16,295.76,60.017,1413937804,"274151322000083","019011112586793",0.00,5.00,0,292.46,297.26,0.0,0.0,0.000,284850.5,284850.5,1734,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937839,215379.00
10/21/2014 20:30,2,0.000,ALERT,212.83,294.86,60.022,1413937804,"274151322000076","019011112586793",0.00,5.00,0,292.16,297.26,0.0,0.0,0.000,298855.1,298855.1,1731,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937841,215380.00
10/21/2014 20:30,2,0.000,ALERT,212.16,294.56,60.028,1413937804,"274151322000094","019011112586793",0.00,4.50,0,291.85,296.36,0.0,0.0,0.000,217197.3,217197.3,1778,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937843,215381.00
10/21/2014 20:30,2,0.000,ALERT,211.93,295.76,60.022,1413937804,"274151322000052","019011112586793",0.00,5.00,0,292.16,297.26,0.0,0.0,0.000,286294.6,286294.6,1732,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937845,215382.00
10/21/2014 20:30,2,0.000,ALERT,212.38,294.86,60.028,1413937804,"274151322000085","019011112586793",0.00,5.00,0,292.46,296.96,0.0,0.0,0.000,285595.1,285595.1,1731,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937847,215383.00
10/21/2014 20:30,2,0.000,ALERT,212.38,294.56,60.033,1413937804,"274151322000087","019011112586793",0.00,10.00,0,291.25,296.06,0.0,0.0,0.000,271212.6,271212.6,1733,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937849,215384.00
10/21/2014 20:30,2,0.000,ALERT,211.93,295.16,60.028,1413937804,"274151322000088","019011112586793",0.00,5.00,0,291.85,296.36,0.0,0.0,0.000,277442.0,277442.0,1734,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413937851,215385.00
10/21/2014 20:30,2,0.000,ALERT,212.38,296.06,60.022,1413937804,"274151322000095","019011112586793",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,296228.9,296228.9,1734,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937853,215386.00
10/21/2014 20:30,2,0.000,ALERT,213.06,294.56,60.022,1413937804,"274151322000068","019011112586793",0.00,6.00,0,291.55,296.06,0.0,0.0,0.000,215673.7,215673.7,1770,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937855,215387.00
10/21/2014 20:30,2,0.000,ALERT,211.93,295.76,60.028,1413937804,"274151322000054","019011112586793",0.00,5.50,0,292.16,297.26,0.0,0.0,0.000,282897.9,282897.9,1735,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413937857,215388.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215389.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215390.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215391.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215392.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215393.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215394.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215395.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215396.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215397.00
10/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413937804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413938675,215398.00
10/21/2014 20:45,2,0.000,ALERT,212.61,294.86,60.022,1413938705,"274151322000083","019011112586793",0.00,4.50,0,293.36,297.26,0.0,0.0,0.000,284850.5,284850.5,1736,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938740,215399.00
10/21/2014 20:45,2,0.000,ALERT,213.29,295.16,60.017,1413938705,"274151322000076","019011112586793",0.00,5.00,0,293.36,297.26,0.0,0.0,0.000,298855.1,298855.1,1733,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938741,215400.00
10/21/2014 20:45,2,0.000,ALERT,212.61,294.26,59.980,1413938705,"274151322000094","019011112586793",0.00,4.00,0,292.76,296.06,0.0,0.0,0.000,217197.3,217197.3,1780,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938743,215401.00
10/21/2014 20:45,2,0.000,ALERT,212.38,294.56,59.985,1413938705,"274151322000052","019011112586793",0.00,4.50,0,292.76,297.26,0.0,0.0,0.000,286294.6,286294.6,1734,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938745,215402.00
10/21/2014 20:45,2,0.000,ALERT,212.61,295.16,60.017,1413938705,"274151322000085","019011112586793",0.00,4.50,0,293.06,296.96,0.0,0.0,0.000,285595.1,285595.1,1733,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938747,215403.00
10/21/2014 20:45,2,0.000,ALERT,212.61,293.66,60.012,1413938705,"274151322000087","019011112586793",0.00,8.50,0,292.16,296.06,0.0,0.0,0.000,271212.6,271212.6,1735,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938749,215404.00
10/21/2014 20:45,2,0.000,ALERT,212.16,294.56,60.012,1413938705,"274151322000088","019011112586793",0.00,5.00,0,292.76,296.66,0.0,0.0,0.000,277442.0,277442.0,1736,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938751,215405.00
10/21/2014 20:45,2,0.000,ALERT,212.61,296.06,60.054,1413938705,"274151322000095","019011112586793",0.00,4.00,0,294.26,297.57,0.0,0.0,0.000,296228.9,296228.9,1736,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413938753,215406.00
10/21/2014 20:45,2,0.000,ALERT,213.29,293.96,60.012,1413938705,"274151322000068","019011112586793",0.00,5.50,0,292.46,296.06,0.0,0.0,0.000,215673.7,215673.7,1772,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938755,215407.00
