ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 20:45,2,0.000,ALERT,212.38,294.56,60.017,1413938705,"274151322000054","019011112586793",0.00,5.00,0,293.06,297.26,0.0,0.0,0.000,282897.9,282897.9,1737,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413938757,215408.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215409.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215410.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215411.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215412.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215413.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215414.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215415.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215416.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215417.00
10/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413938705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413939575,215418.00
10/21/2014 21:00,2,0.000,ALERT,212.83,296.96,59.996,1413939604,"274151322000083","019011112586793",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,284850.5,284850.5,1738,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413939639,215419.00
10/21/2014 21:00,2,0.000,ALERT,213.29,296.66,59.990,1413939604,"274151322000076","019011112586793",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,298855.1,298855.1,1735,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413939641,215420.00
10/21/2014 21:00,2,0.000,ALERT,212.83,296.36,59.996,1413939604,"274151322000094","019011112586793",0.00,4.00,0,293.06,297.57,0.0,0.0,0.000,217197.3,217197.3,1782,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413939643,215421.00
10/21/2014 21:00,2,0.000,ALERT,212.61,296.36,59.975,1413939604,"274151322000052","019011112586793",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,286294.6,286294.6,1736,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413939645,215422.00
10/21/2014 21:00,2,0.000,ALERT,212.83,296.66,60.033,1413939604,"274151322000085","019011112586793",0.00,4.00,0,293.36,298.17,0.0,0.0,0.000,285595.1,285595.1,1735,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413939647,215423.00
10/21/2014 21:00,2,0.000,ALERT,212.83,295.76,59.985,1413939604,"274151322000087","019011112586793",0.00,7.70,0,292.46,297.26,0.0,0.0,0.000,271212.6,271212.6,1737,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413939649,215424.00
10/21/2014 21:00,2,0.000,ALERT,212.38,296.06,59.990,1413939604,"274151322000088","019011112586793",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,277442.0,277442.0,1738,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413939651,215425.00
10/21/2014 21:00,2,0.000,ALERT,212.83,297.57,59.996,1413939604,"274151322000095","019011112586793",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,296228.9,296228.9,1738,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413939653,215426.00
10/21/2014 21:00,2,0.000,ALERT,213.51,296.06,59.985,1413939604,"274151322000068","019011112586793",0.00,5.50,0,292.76,297.26,0.0,0.0,0.000,215673.7,215673.7,1774,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413939655,215427.00
10/21/2014 21:00,2,0.000,ALERT,212.61,296.66,59.990,1413939604,"274151322000054","019011112586793",0.00,5.00,0,293.36,298.47,0.0,0.0,0.000,282897.9,282897.9,1739,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413939657,215428.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215429.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215430.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215431.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215432.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215433.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215434.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215435.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215436.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215437.00
10/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413939604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413940475,215438.00
10/21/2014 21:15,2,0.000,ALERT,212.83,296.66,59.990,1413940504,"274151322000083","019011112586793",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,284850.5,284850.5,1740,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940539,215439.00
10/21/2014 21:15,2,0.000,ALERT,213.29,296.36,60.001,1413940504,"274151322000076","019011112586793",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,298855.1,298855.1,1737,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940541,215440.00
10/21/2014 21:15,2,0.000,ALERT,212.83,295.76,59.990,1413940504,"274151322000094","019011112586793",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,217197.3,217197.3,1784,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940543,215441.00
10/21/2014 21:15,2,0.000,ALERT,212.38,296.66,59.980,1413940504,"274151322000052","019011112586793",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,286294.6,286294.6,1738,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940544,215442.00
10/21/2014 21:15,2,0.000,ALERT,212.83,296.66,59.985,1413940504,"274151322000085","019011112586793",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,285595.1,285595.1,1737,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940546,215443.00
10/21/2014 21:15,2,0.000,ALERT,212.83,295.46,60.028,1413940504,"274151322000087","019011112586793",0.00,7.00,0,292.76,297.57,0.0,0.0,0.000,271212.6,271212.6,1739,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940548,215444.00
10/21/2014 21:15,2,0.000,ALERT,212.38,296.06,59.985,1413940504,"274151322000088","019011112586793",0.00,4.50,0,293.36,298.17,0.0,0.0,0.000,277442.0,277442.0,1740,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940550,215445.00
10/21/2014 21:15,2,0.000,ALERT,212.61,297.26,59.985,1413940504,"274151322000095","019011112586793",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,296228.9,296228.9,1740,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940552,215446.00
10/21/2014 21:15,2,0.000,ALERT,213.51,295.76,60.028,1413940504,"274151322000068","019011112586793",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,215673.7,215673.7,1776,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413940554,215447.00
10/21/2014 21:15,2,0.000,ALERT,212.38,296.36,59.985,1413940504,"274151322000054","019011112586793",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,282897.9,282897.9,1741,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413940556,215448.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941375,215449.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941375,215450.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941375,215451.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941376,215452.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941376,215453.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941376,215454.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941376,215455.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941376,215456.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941376,215457.00
10/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413940504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413941376,215458.00
10/21/2014 21:30,2,0.000,ALERT,213.06,296.66,60.033,1413941404,"274151322000083","019011112586793",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,284850.5,284850.5,1742,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413941439,215459.00
10/21/2014 21:30,2,0.000,ALERT,213.51,296.96,60.065,1413941404,"274151322000076","019011112586793",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,298855.1,298855.1,1739,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941441,215460.00
10/21/2014 21:30,2,0.000,ALERT,212.83,296.36,60.033,1413941404,"274151322000094","019011112586793",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,217197.3,217197.3,1786,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941443,215461.00
10/21/2014 21:30,2,0.000,ALERT,212.61,296.06,60.033,1413941404,"274151322000052","019011112586793",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,286294.6,286294.6,1740,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941445,215462.00
10/21/2014 21:30,2,0.000,ALERT,212.83,296.96,60.033,1413941404,"274151322000085","019011112586793",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,285595.1,285595.1,1739,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941447,215463.00
10/21/2014 21:30,2,0.000,ALERT,213.06,295.46,60.059,1413941404,"274151322000087","019011112586793",0.00,6.30,0,293.06,297.57,0.0,0.0,0.000,271212.6,271212.6,1741,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941449,215464.00
10/21/2014 21:30,2,0.000,ALERT,212.38,296.06,60.028,1413941404,"274151322000088","019011112586793",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,277442.0,277442.0,1742,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941451,215465.00
10/21/2014 21:30,2,0.000,ALERT,212.61,297.26,60.001,1413941404,"274151322000095","019011112586793",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,296228.9,296228.9,1742,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941453,215466.00
10/21/2014 21:30,2,0.000,ALERT,213.74,296.06,60.033,1413941404,"274151322000068","019011112586793",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,215673.7,215673.7,1778,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941454,215467.00
10/21/2014 21:30,2,0.000,ALERT,212.61,296.36,60.028,1413941404,"274151322000054","019011112586793",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,282897.9,282897.9,1743,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413941456,215468.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215469.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215470.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215471.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215472.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215473.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215474.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215475.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215476.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215477.00
10/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413941404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413942274,215478.00
10/21/2014 21:45,2,0.000,ALERT,212.83,296.96,60.012,1413942304,"274151322000083","019011112586793",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,284850.5,284850.5,1744,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942339,215479.00
10/21/2014 21:45,2,0.000,ALERT,213.51,296.36,59.996,1413942304,"274151322000076","019011112586793",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,298855.1,298855.1,1741,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942341,215480.00
10/21/2014 21:45,2,0.000,ALERT,212.61,295.76,60.012,1413942304,"274151322000094","019011112586793",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,217197.3,217197.3,1788,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942342,215481.00
10/21/2014 21:45,2,0.000,ALERT,212.61,296.96,60.001,1413942304,"274151322000052","019011112586793",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,286294.6,286294.6,1742,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942344,215482.00
10/21/2014 21:45,2,0.000,ALERT,212.83,296.36,60.017,1413942304,"274151322000085","019011112586793",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,285595.1,285595.1,1741,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942346,215483.00
10/21/2014 21:45,2,0.000,ALERT,213.06,295.76,59.996,1413942304,"274151322000087","019011112586793",0.00,6.00,0,292.46,297.26,0.0,0.0,0.000,271212.6,271212.6,1743,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942349,215484.00
10/21/2014 21:45,2,0.000,ALERT,212.38,296.36,59.985,1413942304,"274151322000088","019011112586793",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,277442.0,277442.0,1744,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942351,215485.00
10/21/2014 21:45,2,0.000,ALERT,212.61,297.57,59.996,1413942304,"274151322000095","019011112586793",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,296228.9,296228.9,1744,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942353,215486.00
10/21/2014 21:45,2,0.000,ALERT,213.29,295.76,60.022,1413942304,"274151322000068","019011112586793",0.00,4.50,0,293.96,297.26,0.0,0.0,0.000,215673.7,215673.7,1780,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942354,215487.00
10/21/2014 21:45,2,0.000,ALERT,212.61,296.96,59.996,1413942304,"274151322000054","019011112586793",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,282897.9,282897.9,1745,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413942356,215488.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215489.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215490.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215491.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215492.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215493.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215494.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215495.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215496.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215497.00
10/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413942304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413943175,215498.00
10/21/2014 22:00,2,0.000,ALERT,212.38,295.76,59.975,1413943204,"274151322000083","019011112586793",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,284850.5,284850.5,1746,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943239,215499.00
10/21/2014 22:00,2,0.000,ALERT,212.83,295.16,59.996,1413943204,"274151322000076","019011112586793",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,298855.1,298855.1,1743,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943241,215500.00
10/21/2014 22:00,2,0.000,ALERT,212.16,294.86,60.006,1413943204,"274151322000094","019011112586793",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,217197.3,217197.3,1790,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943243,215501.00
10/21/2014 22:00,2,0.000,ALERT,211.93,296.06,59.985,1413943204,"274151322000052","019011112586793",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,286294.6,286294.6,1744,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943245,215502.00
10/21/2014 22:00,2,0.000,ALERT,212.38,295.16,59.985,1413943204,"274151322000085","019011112586793",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,285595.1,285595.1,1743,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943247,215503.00
10/21/2014 22:00,2,0.000,ALERT,212.38,294.86,60.006,1413943204,"274151322000087","019011112586793",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,271212.6,271212.6,1745,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413943249,215504.00
10/21/2014 22:00,2,0.000,ALERT,211.70,295.16,60.001,1413943204,"274151322000088","019011112586793",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,277442.0,277442.0,1746,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943251,215505.00
10/21/2014 22:00,2,0.000,ALERT,212.16,296.66,59.996,1413943204,"274151322000095","019011112586793",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,296228.9,296228.9,1746,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943253,215506.00
10/21/2014 22:00,2,0.000,ALERT,212.83,294.56,60.012,1413943204,"274151322000068","019011112586793",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,215673.7,215673.7,1782,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943255,215507.00
10/21/2014 22:00,2,0.000,ALERT,211.93,295.76,60.012,1413943204,"274151322000054","019011112586793",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,282897.9,282897.9,1747,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413943256,215508.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215509.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215510.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215511.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215512.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215513.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215514.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215515.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215516.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215517.00
10/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413943204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944074,215518.00
10/21/2014 22:15,2,0.000,ALERT,211.93,294.86,60.022,1413944104,"274151322000083","019011112586793",0.00,3.70,0,293.06,297.87,0.0,0.0,0.000,284850.5,284850.5,1748,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944140,215519.00
10/21/2014 22:15,2,0.000,ALERT,212.38,295.16,60.033,1413944104,"274151322000076","019011112586793",0.00,3.70,0,293.06,297.87,0.0,0.0,0.000,298855.1,298855.1,1745,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944142,215520.00
10/21/2014 22:15,2,0.000,ALERT,211.93,293.96,60.028,1413944104,"274151322000094","019011112586793",0.00,3.00,0,292.46,296.96,0.0,0.0,0.000,217197.3,217197.3,1792,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944144,215521.00
10/21/2014 22:15,2,0.000,ALERT,211.70,294.56,60.022,1413944104,"274151322000052","019011112586793",0.00,3.70,0,292.46,297.87,0.0,0.0,0.000,286294.6,286294.6,1746,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944146,215522.00
10/21/2014 22:15,2,0.000,ALERT,211.93,294.86,60.022,1413944104,"274151322000085","019011112586793",0.00,3.30,0,292.76,297.57,0.0,0.0,0.000,285595.1,285595.1,1745,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413944148,215523.00
10/21/2014 22:15,2,0.000,ALERT,211.93,293.36,60.022,1413944104,"274151322000087","019011112586793",0.00,5.00,0,291.85,296.66,0.0,0.0,0.000,271212.6,271212.6,1747,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944150,215524.00
10/21/2014 22:15,2,0.000,ALERT,211.48,293.96,60.012,1413944104,"274151322000088","019011112586793",0.00,3.70,0,292.46,297.26,0.0,0.0,0.000,277442.0,277442.0,1748,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944152,215525.00
10/21/2014 22:15,2,0.000,ALERT,211.93,295.76,60.022,1413944104,"274151322000095","019011112586793",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,296228.9,296228.9,1748,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944154,215526.00
10/21/2014 22:15,2,0.000,ALERT,212.61,293.66,60.054,1413944104,"274151322000068","019011112586793",0.00,4.50,0,292.16,296.66,0.0,0.0,0.000,215673.7,215673.7,1784,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944155,215527.00
10/21/2014 22:15,2,0.000,ALERT,211.70,294.56,60.022,1413944104,"274151322000054","019011112586793",0.00,4.00,0,292.76,297.57,0.0,0.0,0.000,282897.9,282897.9,1749,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413944157,215528.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215529.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215530.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215531.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215532.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215533.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215534.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215535.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215536.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215537.00
10/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413944104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413944976,215538.00
10/21/2014 22:30,2,0.000,ALERT,212.38,296.66,60.001,1413945004,"274151322000083","019011112586793",0.00,3.30,0,292.76,297.87,0.0,0.0,0.000,284850.5,284850.5,1750,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945039,215539.00
10/21/2014 22:30,2,0.000,ALERT,212.83,295.76,60.054,1413945004,"274151322000076","019011112586793",0.00,3.70,0,293.06,297.87,0.0,0.0,0.000,298855.1,298855.1,1747,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945041,215540.00
10/21/2014 22:30,2,0.000,ALERT,212.16,295.46,60.017,1413945004,"274151322000094","019011112586793",0.00,3.00,0,292.46,296.96,0.0,0.0,0.000,217197.3,217197.3,1794,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945043,215541.00
10/21/2014 22:30,2,0.000,ALERT,211.93,296.36,60.022,1413945004,"274151322000052","019011112586793",0.00,3.30,0,292.46,297.87,0.0,0.0,0.000,286294.6,286294.6,1748,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945045,215542.00
10/21/2014 22:30,2,0.000,ALERT,212.38,295.76,60.022,1413945004,"274151322000085","019011112586793",0.00,3.30,0,293.06,297.57,0.0,0.0,0.000,285595.1,285595.1,1747,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413945047,215543.00
10/21/2014 22:30,2,0.000,ALERT,212.38,295.46,60.012,1413945004,"274151322000087","019011112586793",0.00,4.50,0,292.16,296.66,0.0,0.0,0.000,271212.6,271212.6,1749,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945049,215544.00
10/21/2014 22:30,2,0.000,ALERT,211.93,295.76,60.028,1413945004,"274151322000088","019011112586793",0.00,3.70,0,292.46,297.26,0.0,0.0,0.000,277442.0,277442.0,1750,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945051,215545.00
10/21/2014 22:30,2,0.000,ACTIVE_NO_POWER,212.16,296.96,59.996,1413945004,"274151322000095","019011112586793",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,296228.9,296228.9,1750,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945053,215546.00
10/21/2014 22:30,2,0.000,ALERT,212.83,295.16,60.022,1413945004,"274151322000068","019011112586793",0.00,4.00,0,292.76,296.66,0.0,0.0,0.000,215673.7,215673.7,1786,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945055,215547.00
10/21/2014 22:30,2,0.000,ALERT,212.16,296.36,60.017,1413945004,"274151322000054","019011112586793",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,282897.9,282897.9,1751,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945057,215548.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215549.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215550.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215551.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215552.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215553.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215554.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215555.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215556.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215557.00
10/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413945004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413945875,215558.00
10/21/2014 22:45,2,0.000,ALERT,212.61,296.66,60.012,1413945904,"274151322000083","019011112586793",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,284850.5,284850.5,1752,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945939,215559.00
10/21/2014 22:45,2,0.000,ALERT,213.29,296.06,60.017,1413945904,"274151322000076","019011112586793",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,298855.1,298855.1,1749,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945941,215560.00
10/21/2014 22:45,2,0.000,ALERT,212.83,295.76,60.012,1413945904,"274151322000094","019011112586793",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,217197.3,217197.3,1796,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945943,215561.00
10/21/2014 22:45,2,0.000,ALERT,212.38,296.66,60.001,1413945904,"274151322000052","019011112586793",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,286294.6,286294.6,1750,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945945,215562.00
10/21/2014 22:45,2,0.000,ALERT,212.83,296.36,60.017,1413945904,"274151322000085","019011112586793",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,285595.1,285595.1,1749,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945947,215563.00
10/21/2014 22:45,2,0.000,ALERT,212.83,295.76,60.022,1413945904,"274151322000087","019011112586793",0.00,4.00,0,292.76,297.57,0.0,0.0,0.000,271212.6,271212.6,1751,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945949,215564.00
