ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/21/2014 22:45,2,0.000,ALERT,212.38,296.06,60.038,1413945904,"274151322000088","019011112586793",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,277442.0,277442.0,1752,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413945951,215565.00
10/21/2014 22:45,2,0.000,ALERT,212.83,297.26,60.017,1413945904,"274151322000095","019011112586793",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,296228.9,296228.9,1751,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945953,215566.00
10/21/2014 22:45,2,0.000,ALERT,213.29,295.46,60.017,1413945904,"274151322000068","019011112586793",0.00,4.00,0,293.66,297.26,0.0,0.0,0.000,215673.7,215673.7,1788,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413945955,215567.00
10/21/2014 22:45,2,0.000,ALERT,212.61,296.36,60.022,1413945904,"274151322000054","019011112586793",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,282897.9,282897.9,1753,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413945956,215568.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215569.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215570.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215571.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215572.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215573.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215574.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215575.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215576.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215577.00
10/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413945904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413946775,215578.00
10/21/2014 23:00,2,0.000,ALERT,212.16,296.36,60.043,1413946804,"274151322000083","019011112586793",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,284850.5,284850.5,1754,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413946839,215579.00
10/21/2014 23:00,2,0.000,ALERT,212.83,295.46,60.043,1413946804,"274151322000076","019011112586793",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,298855.1,298855.1,1751,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413946841,215580.00
10/21/2014 23:00,2,0.000,ALERT,212.38,295.16,60.028,1413946804,"274151322000094","019011112586793",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,217197.3,217197.3,1798,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413946843,215581.00
10/21/2014 23:00,2,0.000,ALERT,211.93,296.06,60.038,1413946804,"274151322000052","019011112586793",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,286294.6,286294.6,1752,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413946845,215582.00
10/21/2014 23:00,2,0.000,ALERT,212.38,295.76,60.049,1413946804,"274151322000085","019011112586793",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,285595.1,285595.1,1751,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413946847,215583.00
10/21/2014 23:00,2,0.000,ALERT,212.38,294.86,60.043,1413946804,"274151322000087","019011112586793",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,271212.6,271212.6,1753,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413946849,215584.00
10/21/2014 23:00,2,0.000,ALERT,211.93,295.46,60.043,1413946804,"274151322000088","019011112586793",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,277442.0,277442.0,1754,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413946851,215585.00
10/21/2014 23:00,2,0.000,ALERT,212.16,296.66,60.038,1413946804,"274151322000095","019011112586793",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,296228.9,296228.9,1753,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413946853,215586.00
10/21/2014 23:00,2,0.000,ALERT,212.83,294.86,60.017,1413946804,"274151322000068","019011112586793",0.00,4.00,0,293.06,297.87,0.0,0.0,0.000,215673.7,215673.7,1790,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413946855,215587.00
10/21/2014 23:00,2,0.000,ALERT,212.16,296.36,60.043,1413946804,"274151322000054","019011112586793",0.00,3.70,0,293.36,299.07,0.0,0.0,0.000,282897.9,282897.9,1755,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413946857,215588.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215589.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215590.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215591.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215592.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215593.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215594.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215595.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215596.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215597.00
10/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413946804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413947675,215598.00
10/21/2014 23:15,2,0.000,ALERT,212.61,296.66,59.996,1413947704,"274151322000083","019011112586793",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,284850.5,284850.5,1756,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947740,215599.00
10/21/2014 23:15,2,0.000,ALERT,213.29,296.06,60.001,1413947704,"274151322000076","019011112586793",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,298855.1,298855.1,1753,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947742,215600.00
10/21/2014 23:15,2,0.000,ALERT,212.61,295.46,60.038,1413947704,"274151322000094","019011112586793",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,217197.3,217197.3,1800,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947744,215601.00
10/21/2014 23:15,2,0.000,ALERT,212.16,296.66,60.017,1413947704,"274151322000052","019011112586793",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,286294.6,286294.6,1754,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947745,215602.00
10/21/2014 23:15,2,0.000,ALERT,212.61,296.06,60.001,1413947704,"274151322000085","019011112586793",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,285595.1,285595.1,1753,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947747,215603.00
10/21/2014 23:15,2,0.000,ALERT,212.83,295.46,59.996,1413947704,"274151322000087","019011112586793",0.00,3.70,0,293.36,297.26,0.0,0.0,0.000,271212.6,271212.6,1755,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947750,215604.00
10/21/2014 23:15,2,0.000,ALERT,212.38,296.06,60.001,1413947704,"274151322000088","019011112586793",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,277442.0,277442.0,1756,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947751,215605.00
10/21/2014 23:15,2,0.000,ALERT,212.83,297.26,59.990,1413947704,"274151322000095","019011112586793",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,296228.9,296228.9,1755,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947753,215606.00
10/21/2014 23:15,2,0.000,ALERT,213.29,295.46,60.001,1413947704,"274151322000068","019011112586793",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,215673.7,215673.7,1792,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947755,215607.00
10/21/2014 23:15,2,0.000,ALERT,212.61,296.66,60.001,1413947704,"274151322000054","019011112586793",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,282897.9,282897.9,1757,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413947757,215608.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215609.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215610.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215611.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215612.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215613.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215614.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215615.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215616.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215617.00
10/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413947704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413948576,215618.00
10/21/2014 23:30,2,0.000,ALERT,213.29,295.46,60.012,1413948604,"274151322000083","019011112586793",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,284850.5,284850.5,1758,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948638,215619.00
10/21/2014 23:30,2,0.000,ALERT,213.96,296.06,60.001,1413948604,"274151322000076","019011112586793",0.00,3.00,0,293.96,299.67,0.0,0.0,0.000,298855.1,298855.1,1755,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948640,215620.00
10/21/2014 23:30,2,0.000,ALERT,213.29,295.16,60.001,1413948604,"274151322000094","019011112586793",0.00,2.50,0,293.36,298.77,0.0,0.0,0.000,217197.3,217197.3,1802,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948642,215621.00
10/21/2014 23:30,2,0.000,ALERT,212.83,295.16,60.006,1413948604,"274151322000052","019011112586793",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,286294.6,286294.6,1756,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948644,215622.00
10/21/2014 23:30,2,0.000,ALERT,213.51,295.76,60.006,1413948604,"274151322000085","019011112586793",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,285595.1,285595.1,1755,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948646,215623.00
10/21/2014 23:30,2,0.000,ALERT,213.51,294.56,60.006,1413948604,"274151322000087","019011112586793",0.00,3.30,0,292.76,298.47,0.0,0.0,0.000,271212.6,271212.6,1757,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948648,215624.00
10/21/2014 23:30,2,0.000,ALERT,213.06,295.16,60.006,1413948604,"274151322000088","019011112586793",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,277442.0,277442.0,1758,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948650,215625.00
10/21/2014 23:30,2,0.000,ALERT,213.29,296.06,59.990,1413948604,"274151322000095","019011112586793",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,296228.9,296228.9,1757,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948652,215626.00
10/21/2014 23:30,2,0.000,ALERT,213.96,294.86,60.006,1413948604,"274151322000068","019011112586793",0.00,3.70,0,293.36,298.17,0.0,0.0,0.000,215673.7,215673.7,1794,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413948654,215627.00
10/21/2014 23:30,2,0.000,ALERT,213.06,295.46,60.001,1413948604,"274151322000054","019011112586793",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,282897.9,282897.9,1759,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413948656,215628.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215629.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215630.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215631.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215632.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215633.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215634.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215635.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215636.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215637.00
10/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413948604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413949474,215638.00
10/21/2014 23:45,2,0.000,ALERT,213.96,296.36,60.012,1413949504,"274151322000083","019011112586793",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,284850.5,284850.5,1760,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413949539,215639.00
10/21/2014 23:45,2,0.000,ALERT,214.64,296.36,60.049,1413949504,"274151322000076","019011112586793",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,298855.1,298855.1,1757,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413949541,215640.00
10/21/2014 23:45,2,0.000,ALERT,213.96,295.46,60.012,1413949504,"274151322000094","019011112586793",0.00,2.00,0,293.36,297.26,0.0,0.0,0.000,217197.3,217197.3,1804,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413949542,215641.00
10/21/2014 23:45,2,0.000,ALERT,213.51,295.76,60.001,1413949504,"274151322000052","019011112586793",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,286294.6,286294.6,1758,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413949544,215642.00
10/21/2014 23:45,2,0.000,ALERT,213.96,296.06,59.969,1413949504,"274151322000085","019011112586793",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,285595.1,285595.1,1757,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413949546,215643.00
10/21/2014 23:45,2,0.000,ALERT,213.96,294.86,60.001,1413949504,"274151322000087","019011112586793",0.00,3.00,0,292.46,296.96,0.0,0.0,0.000,271212.6,271212.6,1759,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413949548,215644.00
10/21/2014 23:45,2,0.000,ALERT,213.51,295.46,59.980,1413949504,"274151322000088","019011112586793",0.00,3.30,0,293.36,297.26,0.0,0.0,0.000,277442.0,277442.0,1760,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413949551,215645.00
10/21/2014 23:45,2,0.000,ALERT,213.96,297.26,60.001,1413949504,"274151322000095","019011112586793",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,296228.9,296228.9,1759,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413949553,215646.00
10/21/2014 23:45,2,0.000,ALERT,214.64,295.16,60.006,1413949504,"274151322000068","019011112586793",0.00,3.70,0,293.06,296.96,0.0,0.0,0.000,215673.7,215673.7,1796,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413949555,215647.00
10/21/2014 23:45,2,0.000,ALERT,213.96,296.06,60.012,1413949504,"274151322000054","019011112586793",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,282897.9,282897.9,1761,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413949557,215648.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,84777.899999976,84777.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215649.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,98992.200000047,98992.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215650.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90994.100000024,90994.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215651.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,112742.8000001,112742.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215652.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,111821.79999995,111821.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215653.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,100851.3,100851.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215654.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,99219.400000037,99219.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215655.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,100558.7,100558.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215656.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,89641.400000036,89641.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215657.00
10/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413949504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,87415,87415,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413950376,215658.00
